Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,9,30,471.0,119.0,1.7,14.2,296.0,621.53,505.3
2018,2,1,9,45,499.5,126.0,1.7,14.85,330.5,660.76,532.08
2018,2,1,10,0,528.0,133.0,1.7,15.5,365.0,698.42,557.17
2018,2,1,10,15,632.5,118.0,1.8,15.95,414.5,789.94,621.78
2018,2,1,10,30,737.0,103.0,1.9,16.4,464.0,869.5,675.74
2018,2,1,10,45,766.0,99.5,2.0,16.9,491.0,881.27,681.75
2018,2,1,11,0,795.0,96.0,2.1,17.4,518.0,896.36,690.87
2018,2,1,11,15,723.0,120.5,2.2,17.65,513.5,852.53,659.76
2018,2,1,11,30,651.0,145.0,2.3,17.9,509.0,799.86,622.71
2018,2,1,11,45,686.0,137.0,2.4,18.2,526.0,805.85,627.05
2018,2,1,12,0,721.0,129.0,2.5,18.5,543.0,807.31,627.75
2018,2,1,12,15,732.0,126.0,2.5,18.65,547.5,789.49,614.59
2018,2,1,12,30,743.0,123.0,2.5,18.8,552.0,768.27,599.26
2018,2,1,12,45,822.5,98.0,2.55,18.95,568.5,769.39,600.37
2018,2,1,13,0,902.0,73.0,2.6,19.1,585.0,759.64,593.63
2018,2,1,13,15,895.0,73.0,2.6,19.15,571.0,715.49,562.13
2018,2,1,13,30,888.0,73.0,2.6,19.2,557.0,669.19,527.18
2018,2,1,13,45,854.0,77.5,2.6,19.3,528.5,609.37,480.6
2018,2,1,14,0,820.0,82.0,2.6,19.4,500.0,553.13,435.67
2018,2,1,14,15,827.0,75.0,2.45,19.25,477.0,503.38,394.66
2018,2,1,14,30,834.0,68.0,2.3,19.1,454.0,450.25,349.61
2018,2,1,14,45,824.0,65.0,2.15,18.95,422.5,394.21,300.93
2018,2,1,15,0,814.0,62.0,2.0,18.8,391.0,336.96,250.03
2018,2,1,15,15,789.0,58.5,2.0,18.8,351.5,275.15,195.12
2018,2,1,15,30,764.0,55.0,2.0,18.8,312.0,215.45,142.15
2018,2,1,15,45,687.0,56.5,1.55,17.6,264.5,154.91,93.48
2018,2,1,16,0,610.0,58.0,1.1,16.4,217.0,100.35,55.32
2018,2,1,16,15,552.5,51.5,1.15,15.85,174.5,51.25,30.87
2018,2,1,16,30,495.0,45.0,1.2,15.3,132.0,36.31,26.35
2018,2,1,16,45,414.0,37.5,1.25,14.7,95.5,30.66,20.91
2018,2,1,17,0,333.0,30.0,1.3,14.1,59.0,25.04,13.95
2018,2,1,17,15,198.0,18.0,1.3,13.95,32.5,15.36,0.0
2018,2,1,17,30,63.0,6.0,1.3,13.8,6.0,5.12,0.0
2018,2,1,17,45,31.5,3.0,1.3,13.6,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,2,7,15,142.5,10.0,1.8,9.3,17.5,101.56,0.0
2018,2,2,7,30,285.0,20.0,2.1,10.0,35.0,250.65,0.0
2018,2,2,7,45,327.5,31.0,2.35,10.65,64.5,327.11,254.15
2018,2,2,8,0,370.0,42.0,2.6,11.3,94.0,385.23,318.39
2018,2,2,8,15,525.5,43.5,2.55,11.85,147.0,525.44,435.26
2018,2,2,8,30,681.0,45.0,2.5,12.4,200.0,667.14,546.94
2018,2,2,8,45,668.5,55.5,2.5,12.95,234.0,688.42,562.86
2018,2,2,9,0,656.0,66.0,2.5,13.5,268.0,713.32,580.83
2018,2,2,9,15,593.5,87.5,2.5,13.95,289.5,696.65,566.72
2018,2,2,9,30,531.0,109.0,2.5,14.4,311.0,664.67,540.95
2018,2,2,9,45,667.0,92.5,2.55,14.9,371.0,787.24,630.66
2018,2,2,10,0,803.0,76.0,2.6,15.4,431.0,893.39,703.96
2018,2,2,10,15,838.5,73.0,2.6,15.8,466.5,925.29,723.02
2018,2,2,10,30,874.0,70.0,2.6,16.2,502.0,943.1,732.77
2018,2,2,10,45,785.5,97.0,2.6,16.6,499.5,898.22,699.01
2018,2,2,11,0,697.0,124.0,2.6,17.0,497.0,844.88,659.83
2018,2,2,11,15,651.0,142.5,2.6,17.3,499.5,811.85,635.32
2018,2,2,11,30,605.0,161.0,2.6,17.6,502.0,775.81,608.5
2018,2,2,11,45,582.0,171.5,2.55,17.95,504.0,742.68,583.35
2018,2,2,12,0,559.0,182.0,2.5,18.3,506.0,716.41,562.31
2018,2,2,12,15,628.5,160.5,2.55,18.55,525.5,740.28,580.26
2018,2,2,12,30,698.0,139.0,2.6,18.8,545.0,750.38,587.27
2018,2,2,12,45,747.0,122.0,2.6,19.05,552.5,741.57,580.43
2018,2,2,13,0,796.0,105.0,2.6,19.3,560.0,723.95,567.5
2018,2,2,13,15,803.5,100.5,2.65,19.3,550.5,688.11,541.28
2018,2,2,13,30,811.0,96.0,2.7,19.3,541.0,649.23,511.79
2018,2,2,13,45,850.0,83.5,2.7,19.3,534.5,618.15,487.34
2018,2,2,14,0,889.0,71.0,2.7,19.3,528.0,578.52,455.39
2018,2,2,14,15,866.0,72.0,2.6,19.15,497.0,519.24,407.03
2018,2,2,14,30,843.0,73.0,2.5,19.0,466.0,461.42,358.54
2018,2,2,14,45,832.0,69.5,2.4,18.85,434.0,402.81,308.02
2018,2,2,15,0,821.0,66.0,2.3,18.7,402.0,344.1,256.01
2018,2,2,15,15,760.5,67.0,2.3,18.7,354.5,276.21,197.21
2018,2,2,15,30,700.0,68.0,2.3,18.7,307.0,214.55,144.17
2018,2,2,15,45,652.0,65.5,1.7,17.65,265.0,155.65,95.64
2018,2,2,16,0,604.0,63.0,1.1,16.6,223.0,104.48,58.86
2018,2,2,16,15,537.0,55.5,1.1,15.95,178.0,54.53,33.54
2018,2,2,16,30,470.0,48.0,1.1,15.3,133.0,38.59,28.39
2018,2,2,16,45,422.5,39.5,1.15,14.65,99.0,32.33,22.43
2018,2,2,17,0,375.0,31.0,1.2,14.0,65.0,25.94,15.11
2018,2,2,17,15,217.0,19.0,1.2,13.75,36.0,15.96,0.0
2018,2,2,17,30,59.0,7.0,1.2,13.5,7.0,5.97,0.0
2018,2,2,17,45,29.5,3.5,1.2,13.3,3.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,3,7,15,140.0,11.0,1.45,9.55,18.5,100.86,0.0
2018,2,3,7,30,280.0,22.0,1.6,10.4,37.0,250.12,2.13
2018,2,3,7,45,411.5,29.5,1.8,11.25,76.5,387.81,301.8
2018,2,3,8,0,543.0,37.0,2.0,12.1,116.0,504.16,409.86
2018,2,3,8,15,613.5,42.5,2.05,12.7,161.0,588.31,480.29
2018,2,3,8,30,684.0,48.0,2.1,13.3,206.0,674.31,548.1
2018,2,3,8,45,728.0,52.0,2.2,13.9,251.0,736.7,595.25
2018,2,3,9,0,772.0,56.0,2.3,14.5,296.0,798.41,639.88
2018,2,3,9,15,801.5,58.5,2.3,15.1,338.0,843.59,670.05
2018,2,3,9,30,831.0,61.0,2.3,15.7,380.0,886.54,697.67
2018,2,3,9,45,850.5,63.0,2.35,16.35,416.5,906.36,708.63
2018,2,3,10,0,870.0,65.0,2.4,17.0,453.0,933.23,724.52
2018,2,3,10,15,883.5,66.5,2.35,17.4,484.0,950.34,733.08
2018,2,3,10,30,897.0,68.0,2.3,17.8,515.0,963.87,739.24
2018,2,3,10,45,906.5,70.0,2.3,18.25,540.0,970.46,741.14
2018,2,3,11,0,916.0,72.0,2.3,18.7,565.0,973.14,740.61
2018,2,3,11,15,921.5,72.0,2.25,19.0,581.5,965.51,733.18
2018,2,3,11,30,927.0,72.0,2.2,19.3,598.0,954.01,723.45
2018,2,3,11,45,929.5,73.0,2.2,19.6,607.5,937.17,710.86
2018,2,3,12,0,932.0,74.0,2.2,19.9,617.0,916.56,695.93
2018,2,3,12,15,932.0,74.0,2.2,20.05,618.5,888.92,676.73
2018,2,3,12,30,932.0,74.0,2.2,20.2,620.0,857.85,655.28
2018,2,3,12,45,929.5,74.0,2.2,20.35,614.0,821.51,630.19
2018,2,3,13,0,927.0,74.0,2.2,20.5,608.0,782.18,602.94
2018,2,3,13,15,922.0,73.5,2.15,20.55,594.0,737.72,571.78
2018,2,3,13,30,917.0,73.0,2.1,20.6,580.0,690.87,537.07
2018,2,3,13,45,909.0,72.0,2.1,20.6,558.5,639.47,497.91
2018,2,3,14,0,901.0,71.0,2.1,20.6,537.0,586.43,456.42
2018,2,3,14,15,889.0,69.5,2.05,20.45,509.0,529.44,410.72
2018,2,3,14,30,877.0,68.0,2.0,20.3,481.0,471.74,363.0
2018,2,3,14,45,860.0,66.0,1.9,20.2,446.5,411.14,311.38
2018,2,3,15,0,843.0,64.0,1.8,20.1,412.0,350.4,258.3
2018,2,3,15,15,818.0,61.0,1.8,20.1,372.0,287.09,202.56
2018,2,3,15,30,793.0,58.0,1.8,20.1,332.0,225.84,148.59
2018,2,3,15,45,757.5,54.5,1.35,19.0,288.5,164.88,97.93
2018,2,3,16,0,722.0,51.0,0.9,17.9,245.0,107.86,56.63
2018,2,3,16,15,664.0,46.5,0.9,17.45,199.5,53.63,30.61
2018,2,3,16,30,606.0,42.0,0.9,17.0,154.0,37.28,27.07
2018,2,3,16,45,513.0,35.5,0.9,16.55,111.5,31.78,21.83
2018,2,3,17,0,420.0,29.0,0.9,16.1,69.0,24.17,13.88
2018,2,3,17,15,261.0,19.0,0.9,16.1,39.5,15.92,0.0
2018,2,3,17,30,102.0,9.0,0.9,16.1,10.0,7.68,0.0
2018,2,3,17,45,51.0,4.5,0.85,16.05,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,4,7,15,7.5,4.0,0.95,10.9,4.5,8.32,0.0
2018,2,4,7,30,15.0,8.0,0.9,11.5,9.0,19.62,0.0
2018,2,4,7,45,23.0,14.0,0.85,12.05,17.0,33.88,22.4
2018,2,4,8,0,31.0,20.0,0.8,12.6,25.0,47.31,35.45
2018,2,4,8,15,41.5,30.5,0.95,13.05,39.0,69.15,55.0
2018,2,4,8,30,52.0,41.0,1.1,13.5,53.0,91.23,74.53
2018,2,4,8,45,39.5,61.0,1.2,13.9,71.5,92.49,75.19
2018,2,4,9,0,27.0,81.0,1.3,14.3,90.0,104.18,84.42
2018,2,4,9,15,48.0,112.0,1.4,14.75,130.0,160.19,131.79
2018,2,4,9,30,69.0,143.0,1.5,15.2,170.0,217.2,178.74
2018,2,4,9,45,67.0,162.5,1.65,15.6,190.5,236.98,193.86
2018,2,4,10,0,65.0,182.0,1.8,16.0,211.0,256.23,208.51
2018,2,4,10,15,105.5,197.0,1.85,16.5,248.0,330.17,267.71
2018,2,4,10,30,146.0,212.0,1.9,17.0,285.0,383.85,309.61
2018,2,4,10,45,283.5,209.0,2.0,17.45,359.5,528.11,422.54
2018,2,4,11,0,421.0,206.0,2.1,17.9,434.0,669.72,528.04
2018,2,4,11,15,521.0,182.0,2.15,18.2,473.5,727.68,570.22
2018,2,4,11,30,621.0,158.0,2.2,18.5,513.0,789.46,613.78
2018,2,4,11,45,713.0,135.0,2.25,18.8,549.0,831.23,641.87
2018,2,4,12,0,805.0,112.0,2.3,19.1,585.0,859.89,660.82
2018,2,4,12,15,851.5,99.5,2.25,19.1,601.0,860.16,660.15
2018,2,4,12,30,898.0,87.0,2.2,19.1,617.0,846.46,650.21
2018,2,4,12,45,906.0,85.0,2.15,19.1,615.0,817.01,629.54
2018,2,4,13,0,914.0,83.0,2.1,19.1,613.0,783.95,606.49
2018,2,4,13,15,910.0,81.5,2.05,19.1,599.0,739.42,575.25
2018,2,4,13,30,906.0,80.0,2.0,19.1,585.0,692.48,540.29
2018,2,4,13,45,898.5,78.5,1.95,19.05,563.5,641.19,500.97
2018,2,4,14,0,891.0,77.0,1.9,19.0,542.0,588.24,459.37
2018,2,4,14,15,880.5,75.0,1.85,18.95,514.0,531.83,413.93
2018,2,4,14,30,870.0,73.0,1.8,18.9,486.0,475.61,367.16
2018,2,4,14,45,855.0,70.0,1.8,18.85,451.5,414.23,315.15
2018,2,4,15,0,840.0,67.0,1.8,18.8,417.0,353.14,261.81
2018,2,4,15,15,815.0,64.0,1.8,18.8,377.0,289.86,205.9
2018,2,4,15,30,790.0,61.0,1.8,18.8,337.0,228.63,151.74
2018,2,4,15,45,756.0,57.0,1.4,17.75,293.5,167.48,100.62
2018,2,4,16,0,722.0,53.0,1.0,16.7,250.0,110.11,58.7
2018,2,4,16,15,669.0,48.0,1.05,16.1,204.5,55.44,32.0
2018,2,4,16,30,616.0,43.0,1.1,15.5,159.0,38.16,28.06
2018,2,4,16,45,525.0,36.5,1.15,14.95,116.0,32.68,22.83
2018,2,4,17,0,434.0,30.0,1.2,14.4,73.0,25.0,14.94
2018,2,4,17,15,269.5,20.0,1.2,14.3,42.0,16.76,0.0
2018,2,4,17,30,105.0,10.0,1.2,14.2,11.0,8.54,0.0
2018,2,4,17,45,52.5,5.0,1.2,14.1,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,5,7,15,136.0,12.0,1.45,10.4,20.0,99.27,0.0
2018,2,5,7,30,272.0,24.0,1.6,11.0,40.0,249.99,75.41
2018,2,5,7,45,397.5,32.0,1.8,11.55,79.5,380.78,301.18
2018,2,5,8,0,523.0,40.0,2.0,12.1,119.0,503.01,410.39
2018,2,5,8,15,592.5,45.5,2.1,12.65,164.0,576.07,472.01
2018,2,5,8,30,662.0,51.0,2.2,13.2,209.0,661.06,539.41
2018,2,5,8,45,706.5,55.5,2.3,13.7,254.0,724.27,587.38
2018,2,5,9,0,751.0,60.0,2.4,14.2,299.0,786.88,632.95
2018,2,5,9,15,782.5,62.5,2.55,14.8,341.0,833.74,665.6
2018,2,5,9,30,814.0,65.0,2.7,15.4,383.0,878.48,695.9
2018,2,5,9,45,837.5,66.0,2.8,15.95,420.5,911.02,716.63
2018,2,5,10,0,861.0,67.0,2.9,16.5,458.0,929.9,727.53
2018,2,5,10,15,867.5,70.5,2.95,17.05,487.0,943.01,734.02
2018,2,5,10,30,874.0,74.0,3.0,17.6,516.0,952.44,738.03
2018,2,5,10,45,732.5,118.0,3.05,18.1,500.5,883.22,687.31
2018,2,5,11,0,591.0,162.0,3.1,18.6,485.0,789.58,619.25
2018,2,5,11,15,503.0,193.5,3.1,19.05,474.5,724.59,569.66
2018,2,5,11,30,415.0,225.0,3.1,19.5,464.0,665.8,523.09
2018,2,5,11,45,473.0,211.5,3.15,19.95,488.0,691.01,542.05
2018,2,5,12,0,531.0,198.0,3.2,20.4,512.0,711.65,556.91
2018,2,5,12,15,489.5,210.5,3.15,20.65,500.5,670.26,524.4
2018,2,5,12,30,448.0,223.0,3.1,20.9,489.0,628.72,492.1
2018,2,5,12,45,569.0,182.5,3.05,21.2,517.0,661.13,517.5
2018,2,5,13,0,690.0,142.0,3.0,21.5,545.0,690.73,539.4
2018,2,5,13,15,775.5,115.0,2.9,21.55,558.0,686.78,536.18
2018,2,5,13,30,861.0,88.0,2.8,21.6,571.0,677.08,528.22
2018,2,5,13,45,872.5,80.5,2.7,21.7,554.5,628.51,490.32
2018,2,5,14,0,884.0,73.0,2.6,21.8,538.0,581.25,452.51
2018,2,5,14,15,880.5,70.0,2.4,21.65,512.5,527.78,408.86
2018,2,5,14,30,877.0,67.0,2.2,21.5,487.0,472.75,362.74
2018,2,5,14,45,860.5,65.0,2.05,21.35,452.5,412.21,311.27
2018,2,5,15,0,844.0,63.0,1.9,21.2,418.0,352.03,258.75
2018,2,5,15,15,820.0,60.5,1.9,21.2,378.5,288.63,203.08
2018,2,5,15,30,796.0,58.0,1.9,21.2,339.0,227.77,149.54
2018,2,5,15,45,761.0,54.5,1.45,19.95,295.5,166.51,98.77
2018,2,5,16,0,726.0,51.0,1.0,18.7,252.0,109.13,57.17
2018,2,5,16,15,672.0,46.5,1.05,18.15,206.5,54.54,30.7
2018,2,5,16,30,618.0,42.0,1.1,17.6,161.0,37.2,27.0
2018,2,5,16,45,528.0,36.0,1.15,17.0,118.0,32.14,22.21
2018,2,5,17,0,438.0,30.0,1.2,16.4,75.0,24.93,14.95
2018,2,5,17,15,274.0,20.5,1.2,16.25,43.5,17.14,0.0
2018,2,5,17,30,110.0,11.0,1.2,16.1,12.0,9.39,0.0
2018,2,5,17,45,55.0,5.5,1.2,16.0,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.35,7.55,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,2,6,6,45,17.0,1.5,2.6,8.1,1.0,0.0,0.0
2018,2,6,7,0,34.0,3.0,2.7,8.3,2.0,0.0,0.0
2018,2,6,7,15,217.5,13.0,2.85,9.0,25.0,153.63,0.0
2018,2,6,7,30,401.0,23.0,3.0,9.7,48.0,330.49,136.81
2018,2,6,7,45,514.0,29.5,3.2,10.4,90.5,454.13,363.3
2018,2,6,8,0,627.0,36.0,3.4,11.1,133.0,571.06,469.22
2018,2,6,8,15,691.5,40.0,3.5,11.7,180.0,651.08,536.93
2018,2,6,8,30,756.0,44.0,3.6,12.3,227.0,732.48,601.89
2018,2,6,8,45,796.0,47.5,3.7,12.95,273.5,783.88,640.84
2018,2,6,9,0,836.0,51.0,3.8,13.6,320.0,842.49,683.39
2018,2,6,9,15,862.5,53.0,3.85,14.15,363.0,885.14,712.53
2018,2,6,9,30,889.0,55.0,3.9,14.7,406.0,925.56,739.23
2018,2,6,9,45,907.5,57.0,3.95,15.25,444.5,955.65,757.87
2018,2,6,10,0,926.0,59.0,4.0,15.8,483.0,982.46,773.94
2018,2,6,10,15,939.0,60.5,4.05,16.25,515.5,999.67,783.39
2018,2,6,10,30,952.0,62.0,4.1,16.7,548.0,1013.05,790.24
2018,2,6,10,45,960.0,63.5,4.1,17.2,573.0,1017.59,790.54
2018,2,6,11,0,968.0,65.0,4.1,17.7,598.0,1018.02,788.21
2018,2,6,11,15,971.5,65.0,4.15,18.0,614.0,1008.07,779.8
2018,2,6,11,30,975.0,65.0,4.2,18.3,630.0,994.08,768.84
2018,2,6,11,45,978.5,65.0,4.2,18.6,640.0,976.08,754.97
2018,2,6,12,0,982.0,65.0,4.2,18.9,650.0,954.09,738.51
2018,2,6,12,15,981.0,66.0,4.2,19.05,652.0,925.54,718.0
2018,2,6,12,30,980.0,67.0,4.2,19.2,654.0,893.38,695.03
2018,2,6,12,45,975.0,67.5,4.2,19.4,646.5,854.0,666.8
2018,2,6,13,0,970.0,68.0,4.2,19.6,639.0,811.63,636.37
2018,2,6,13,15,964.5,67.5,4.15,19.6,624.5,765.0,602.96
2018,2,6,13,30,959.0,67.0,4.1,19.6,610.0,715.87,566.32
2018,2,6,13,45,952.0,66.0,4.05,19.6,588.0,663.02,524.75
2018,2,6,14,0,945.0,65.0,4.0,19.6,566.0,608.3,480.68
2018,2,6,14,15,933.5,63.5,3.75,19.45,537.0,549.14,431.78
2018,2,6,14,30,922.0,62.0,3.5,19.3,508.0,489.13,380.85
2018,2,6,14,45,903.5,61.0,3.3,19.1,472.0,426.25,326.45
2018,2,6,15,0,885.0,60.0,3.1,18.9,436.0,363.84,271.04
2018,2,6,15,15,862.0,57.5,3.1,18.9,395.5,299.53,213.34
2018,2,6,15,30,839.0,55.0,3.1,18.9,355.0,236.86,157.16
2018,2,6,15,45,805.5,52.0,2.45,17.65,310.0,171.58,102.17
2018,2,6,16,0,772.0,49.0,1.8,16.4,265.0,111.92,58.24
2018,2,6,16,15,719.5,45.0,1.75,15.55,218.5,54.8,30.36
2018,2,6,16,30,667.0,41.0,1.7,14.7,172.0,36.53,26.77
2018,2,6,16,45,579.0,35.5,1.7,13.85,127.0,31.83,22.3
2018,2,6,17,0,491.0,30.0,1.7,13.0,82.0,27.27,17.34
2018,2,6,17,15,311.5,20.5,1.65,12.8,47.5,17.11,0.3
2018,2,6,17,30,132.0,11.0,1.6,12.6,13.0,9.39,0.0
2018,2,6,17,45,66.0,5.5,1.6,12.35,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,1.25,8.7,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,1.2,8.9,2.0,0.0,0.0
2018,2,7,7,15,174.5,13.5,1.35,9.7,24.0,126.0,0.0
2018,2,7,7,30,325.0,24.0,1.5,10.5,46.0,292.25,144.53
2018,2,7,7,45,438.5,32.0,1.6,11.35,86.5,411.81,328.43
2018,2,7,8,0,552.0,40.0,1.7,12.2,127.0,517.16,421.08
2018,2,7,8,15,618.5,45.5,1.85,12.75,173.0,598.96,488.78
2018,2,7,8,30,685.0,51.0,2.0,13.3,219.0,682.34,554.27
2018,2,7,8,45,727.5,54.5,2.1,13.8,264.0,743.27,599.84
2018,2,7,9,0,770.0,58.0,2.2,14.3,309.0,803.38,643.02
2018,2,7,9,15,799.5,61.0,2.2,15.0,351.5,849.55,673.27
2018,2,7,9,30,829.0,64.0,2.2,15.7,394.0,893.52,701.0
2018,2,7,9,45,849.0,66.5,2.25,16.4,432.0,925.11,719.86
2018,2,7,10,0,869.0,69.0,2.3,17.1,470.0,942.87,728.94
2018,2,7,10,15,883.0,70.5,2.25,17.55,501.5,960.59,737.71
2018,2,7,10,30,897.0,72.0,2.2,18.0,533.0,974.71,743.98
2018,2,7,10,45,906.5,73.0,2.1,18.5,558.0,980.04,743.66
2018,2,7,11,0,916.0,74.0,2.0,19.0,583.0,981.47,740.92
2018,2,7,11,15,922.5,75.0,1.95,19.3,600.5,976.09,734.99
2018,2,7,11,30,929.0,76.0,1.9,19.6,618.0,966.73,726.68
2018,2,7,11,45,932.0,76.5,1.8,19.9,628.0,949.59,712.79
2018,2,7,12,0,935.0,77.0,1.7,20.2,638.0,928.64,696.64
2018,2,7,12,15,932.5,78.5,1.65,20.35,639.5,900.41,676.83
2018,2,7,12,30,930.0,80.0,1.6,20.5,641.0,868.8,654.91
2018,2,7,12,45,924.0,81.5,1.55,20.7,634.0,831.2,628.86
2018,2,7,13,0,918.0,83.0,1.5,20.9,627.0,790.8,600.9
2018,2,7,13,15,913.0,82.0,1.5,20.95,613.0,745.8,570.49
2018,2,7,13,30,908.0,81.0,1.5,21.0,599.0,698.43,536.49
2018,2,7,13,45,900.0,80.0,1.55,21.05,577.5,647.06,498.48
2018,2,7,14,0,892.0,79.0,1.6,21.1,556.0,594.05,458.04
2018,2,7,14,15,879.5,77.5,1.55,21.0,527.5,536.82,412.83
2018,2,7,14,30,867.0,76.0,1.5,20.9,499.0,479.97,366.43
2018,2,7,14,45,850.0,73.5,1.45,20.75,464.0,418.15,314.9
2018,2,7,15,0,833.0,71.0,1.4,20.6,429.0,356.84,262.25
2018,2,7,15,15,808.0,68.5,1.4,20.6,389.0,294.09,207.57
2018,2,7,15,30,783.0,66.0,1.4,20.6,349.0,233.4,154.53
2018,2,7,15,45,747.0,62.0,1.2,19.4,304.5,172.01,103.93
2018,2,7,16,0,711.0,58.0,1.0,18.2,260.0,114.69,62.31
2018,2,7,16,15,651.5,53.5,1.05,17.3,213.5,60.67,35.87
2018,2,7,16,30,592.0,49.0,1.1,16.4,167.0,39.63,29.32
2018,2,7,16,45,497.5,42.0,1.2,15.5,123.0,34.3,24.34
2018,2,7,17,0,403.0,35.0,1.3,14.6,79.0,29.07,18.9
2018,2,7,17,15,262.5,24.0,1.3,14.3,47.0,20.13,3.66
2018,2,7,17,30,122.0,13.0,1.3,14.0,15.0,11.1,0.0
2018,2,7,17,45,61.0,6.5,1.3,13.65,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,8,6,45,12.5,1.5,1.0,9.6,1.0,0.0,0.0
2018,2,8,7,0,25.0,3.0,1.0,9.7,2.0,0.0,0.0
2018,2,8,7,15,180.0,14.5,1.0,10.4,25.5,130.61,0.0
2018,2,8,7,30,335.0,26.0,1.0,11.1,49.0,302.94,169.34
2018,2,8,7,45,448.5,33.5,1.0,11.75,90.5,421.35,334.79
2018,2,8,8,0,562.0,41.0,1.0,12.4,132.0,526.76,424.86
2018,2,8,8,15,629.0,46.5,0.95,12.85,178.5,609.52,490.46
2018,2,8,8,30,696.0,52.0,0.9,13.3,225.0,693.84,553.14
2018,2,8,8,45,738.0,56.0,0.85,13.8,271.0,755.43,595.78
2018,2,8,9,0,780.0,60.0,0.8,14.3,317.0,816.17,635.67
2018,2,8,9,15,811.0,62.5,0.85,14.95,360.5,863.37,665.79
2018,2,8,9,30,842.0,65.0,0.9,15.6,404.0,908.34,693.62
2018,2,8,9,45,865.0,65.5,0.95,16.25,442.0,929.72,705.06
2018,2,8,10,0,888.0,66.0,1.0,16.9,480.0,958.32,721.44
2018,2,8,10,15,901.5,68.0,1.05,17.45,512.0,976.46,730.95
2018,2,8,10,30,915.0,70.0,1.1,18.0,544.0,990.87,738.19
2018,2,8,10,45,924.5,71.5,1.15,18.55,569.5,996.86,740.08
2018,2,8,11,0,934.0,73.0,1.2,19.1,595.0,998.85,739.64
2018,2,8,11,15,940.0,73.5,1.25,19.45,612.5,992.17,734.34
2018,2,8,11,30,946.0,74.0,1.3,19.8,630.0,981.48,726.71
2018,2,8,11,45,949.5,74.0,1.35,20.15,640.0,963.87,714.74
2018,2,8,12,0,953.0,74.0,1.4,20.5,650.0,942.37,700.4
2018,2,8,12,15,954.0,74.0,1.5,20.7,652.0,914.9,683.27
2018,2,8,12,30,955.0,74.0,1.6,20.9,654.0,883.82,663.64
2018,2,8,12,45,954.0,73.5,1.7,21.05,648.0,847.1,640.12
2018,2,8,13,0,953.0,73.0,1.8,21.2,642.0,807.19,614.14
2018,2,8,13,15,949.0,72.0,1.85,21.2,628.0,761.56,583.73
2018,2,8,13,30,945.0,71.0,1.9,21.2,614.0,713.38,549.97
2018,2,8,13,45,937.5,70.5,1.95,21.2,592.5,661.21,511.12
2018,2,8,14,0,930.0,70.0,2.0,21.2,571.0,607.24,469.69
2018,2,8,14,15,919.5,68.0,1.95,21.05,542.0,548.63,423.22
2018,2,8,14,30,909.0,66.0,1.9,20.9,513.0,489.1,374.51
2018,2,8,14,45,893.0,64.5,1.85,20.75,478.0,427.2,322.39
2018,2,8,15,0,877.0,63.0,1.8,20.6,443.0,365.52,268.89
2018,2,8,15,15,854.5,60.5,1.8,20.6,402.5,301.58,212.63
2018,2,8,15,30,832.0,58.0,1.8,20.6,362.0,237.22,156.04
2018,2,8,15,45,799.5,54.5,1.4,19.35,317.0,173.82,103.22
2018,2,8,16,0,767.0,51.0,1.0,18.1,272.0,113.96,59.45
2018,2,8,16,15,717.5,47.0,1.05,17.4,225.5,57.02,31.63
2018,2,8,16,30,668.0,43.0,1.1,16.7,179.0,38.19,28.05
2018,2,8,16,45,586.0,37.0,1.15,16.05,133.5,33.1,23.29
2018,2,8,17,0,504.0,31.0,1.2,15.4,88.0,28.09,18.16
2018,2,8,17,15,339.0,22.5,1.2,15.2,53.0,18.81,4.7
2018,2,8,17,30,174.0,14.0,1.2,15.0,18.0,11.95,0.0
2018,2,8,17,45,87.0,7.0,1.15,14.85,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.35,12.25,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.3,12.15,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,2,9,6,45,18.0,2.0,0.65,11.9,1.5,0.0,0.0
2018,2,9,7,0,36.0,4.0,0.7,11.9,3.0,0.0,0.0
2018,2,9,7,15,221.5,14.0,0.8,12.4,28.5,157.62,0.0
2018,2,9,7,30,407.0,24.0,0.9,12.9,54.0,343.42,208.21
2018,2,9,7,45,513.5,30.5,1.0,13.4,96.5,457.05,360.82
2018,2,9,8,0,620.0,37.0,1.1,13.9,139.0,569.1,455.19
2018,2,9,8,15,681.0,41.0,1.15,14.35,186.0,646.2,516.54
2018,2,9,8,30,742.0,45.0,1.2,14.8,233.0,724.66,575.5
2018,2,9,8,45,780.0,48.5,1.2,15.25,279.0,783.02,616.44
2018,2,9,9,0,818.0,52.0,1.2,15.7,325.0,830.78,648.12
2018,2,9,9,15,844.0,54.5,1.3,16.3,368.0,873.63,676.25
2018,2,9,9,30,870.0,57.0,1.4,16.9,411.0,914.23,702.09
2018,2,9,9,45,888.5,59.5,1.45,17.55,449.5,944.95,719.87
2018,2,9,10,0,907.0,62.0,1.5,18.2,488.0,972.41,735.3
2018,2,9,10,15,919.5,63.5,1.65,18.65,520.0,989.13,745.55
2018,2,9,10,30,932.0,65.0,1.8,19.1,552.0,1002.06,753.39
2018,2,9,10,45,939.5,66.5,1.9,19.6,577.0,1006.19,754.67
2018,2,9,11,0,947.0,68.0,2.0,20.1,602.0,1006.28,753.5
2018,2,9,11,15,951.0,69.0,2.15,20.4,619.0,998.3,748.32
2018,2,9,11,30,955.0,70.0,2.3,20.7,636.0,986.28,740.57
2018,2,9,11,45,938.5,76.5,2.4,20.95,640.0,958.29,721.8
2018,2,9,12,0,922.0,83.0,2.5,21.2,644.0,926.98,700.87
2018,2,9,12,15,922.0,83.0,2.55,21.35,645.5,899.31,682.21
2018,2,9,12,30,922.0,83.0,2.6,21.5,647.0,868.2,661.13
2018,2,9,12,45,867.0,97.0,2.65,21.7,623.5,813.01,623.1
2018,2,9,13,0,812.0,111.0,2.7,21.9,600.0,750.02,579.26
2018,2,9,13,15,837.5,101.5,2.65,21.9,596.0,720.82,558.6
2018,2,9,13,30,863.0,92.0,2.6,21.9,592.0,686.87,532.97
2018,2,9,13,45,870.0,87.5,2.55,21.95,576.0,642.03,498.39
2018,2,9,14,0,877.0,83.0,2.5,22.0,560.0,591.5,458.77
2018,2,9,14,15,836.5,85.5,2.35,21.85,521.5,526.38,406.96
2018,2,9,14,30,796.0,88.0,2.2,21.7,483.0,460.78,353.75
2018,2,9,14,45,755.5,87.5,2.05,21.6,441.5,395.1,299.27
2018,2,9,15,0,715.0,87.0,1.9,21.5,400.0,331.16,245.14
2018,2,9,15,15,664.5,88.5,1.9,21.5,358.5,271.04,193.84
2018,2,9,15,30,614.0,90.0,1.9,21.5,317.0,216.07,147.11
2018,2,9,15,45,613.5,78.0,1.5,20.2,281.0,162.95,102.19
2018,2,9,16,0,613.0,66.0,1.1,18.9,245.0,109.81,61.87
2018,2,9,16,15,482.5,66.5,1.15,18.0,192.5,63.41,40.37
2018,2,9,16,30,352.0,67.0,1.2,17.1,140.0,50.41,38.72
2018,2,9,16,45,270.5,54.5,1.25,16.2,102.0,41.32,30.45
2018,2,9,17,0,189.0,42.0,1.3,15.3,64.0,32.1,21.68
2018,2,9,17,15,136.5,27.5,1.35,14.9,39.5,21.27,7.52
2018,2,9,17,30,84.0,13.0,1.4,14.5,15.0,11.1,0.0
2018,2,9,17,45,42.0,6.5,1.4,14.1,7.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,10,6,45,7.0,1.0,1.15,8.6,1.0,0.0,0.0
2018,2,10,7,0,14.0,2.0,1.1,8.8,2.0,0.0,0.0
2018,2,10,7,15,176.5,14.5,1.35,9.5,27.5,128.62,0.0
2018,2,10,7,30,339.0,27.0,1.6,10.2,53.0,312.05,206.02
2018,2,10,7,45,474.5,33.0,1.8,10.9,97.5,440.77,356.38
2018,2,10,8,0,610.0,39.0,2.0,11.6,142.0,564.29,461.24
2018,2,10,8,15,671.5,43.5,2.15,12.15,189.0,642.51,525.38
2018,2,10,8,30,733.0,48.0,2.3,12.7,236.0,722.07,587.39
2018,2,10,8,45,772.5,51.0,2.45,13.25,282.0,780.99,631.23
2018,2,10,9,0,812.0,54.0,2.6,13.8,328.0,838.95,672.7
2018,2,10,9,15,837.5,56.5,2.85,14.5,371.0,871.67,694.98
2018,2,10,9,30,863.0,59.0,3.1,15.2,414.0,911.71,722.08
2018,2,10,9,45,826.0,73.0,3.4,15.85,437.5,915.59,723.29
2018,2,10,10,0,789.0,87.0,3.7,16.5,461.0,903.51,713.21
2018,2,10,10,15,708.5,114.0,3.95,16.85,466.5,867.51,686.4
2018,2,10,10,30,628.0,141.0,4.2,17.2,472.0,819.19,650.54
2018,2,10,10,45,499.0,185.5,4.45,17.5,456.0,731.72,584.77
2018,2,10,11,0,370.0,230.0,4.7,17.8,440.0,630.71,505.7
2018,2,10,11,15,462.0,211.0,4.8,17.9,481.5,708.36,566.04
2018,2,10,11,30,554.0,192.0,4.9,18.0,523.0,761.58,606.95
2018,2,10,11,45,524.5,204.5,5.05,18.1,522.0,733.19,584.5
2018,2,10,12,0,495.0,217.0,5.2,18.2,521.0,703.29,561.24
2018,2,10,12,15,420.0,238.5,5.3,18.25,497.0,642.29,513.26
2018,2,10,12,30,345.0,260.0,5.4,18.3,473.0,568.31,455.27
2018,2,10,12,45,469.0,219.5,5.55,18.3,506.0,623.05,500.08
2018,2,10,13,0,593.0,179.0,5.7,18.3,539.0,658.49,529.13
2018,2,10,13,15,683.0,147.0,5.75,18.2,552.5,661.43,532.3
2018,2,10,13,30,773.0,115.0,5.8,18.1,566.0,651.38,525.06
2018,2,10,13,45,784.5,106.5,5.85,18.0,550.0,609.4,491.37
2018,2,10,14,0,796.0,98.0,5.9,17.9,534.0,564.29,454.35
2018,2,10,14,15,638.5,130.5,5.75,17.65,469.0,468.85,376.15
2018,2,10,14,30,481.0,163.0,5.6,17.4,404.0,381.07,304.03
2018,2,10,14,45,492.0,149.5,5.5,17.15,381.0,340.8,268.86
2018,2,10,15,0,503.0,136.0,5.4,16.9,358.0,298.79,231.1
2018,2,10,15,15,633.5,101.5,5.4,16.9,355.5,274.16,202.91
2018,2,10,15,30,764.0,67.0,5.4,16.9,353.0,231.42,157.78
2018,2,10,15,45,784.0,58.5,4.8,16.0,320.5,175.7,107.58
2018,2,10,16,0,804.0,50.0,4.2,15.1,288.0,117.07,61.46
2018,2,10,16,15,753.0,46.5,4.1,14.45,239.5,57.98,32.03
2018,2,10,16,30,702.0,43.0,4.0,13.8,191.0,38.29,28.51
2018,2,10,16,45,583.5,39.0,3.85,13.1,141.0,34.78,25.12
2018,2,10,17,0,465.0,35.0,3.7,12.4,91.0,28.97,19.36
2018,2,10,17,15,311.5,24.5,3.75,12.05,55.0,20.37,8.16
2018,2,10,17,30,158.0,14.0,3.8,11.7,19.0,11.95,0.0
2018,2,10,17,45,79.0,7.0,3.85,11.35,9.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.85,9.6,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.15,5.3,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,11,6,45,35.5,3.5,1.1,5.05,3.0,0.0,0.0
2018,2,11,7,0,71.0,7.0,1.1,5.3,6.0,0.0,0.0
2018,2,11,7,15,254.5,17.0,1.35,6.15,34.0,182.38,0.0
2018,2,11,7,30,438.0,27.0,1.6,7.0,62.0,371.04,259.78
2018,2,11,7,45,542.0,33.5,1.9,7.85,107.0,482.43,394.11
2018,2,11,8,0,646.0,40.0,2.2,8.7,152.0,594.56,490.79
2018,2,11,8,15,702.5,45.0,2.35,9.4,200.0,670.78,553.56
2018,2,11,8,30,759.0,50.0,2.5,10.1,248.0,747.95,613.73
2018,2,11,8,45,768.5,56.0,2.7,10.85,288.0,785.36,641.55
2018,2,11,9,0,778.0,62.0,2.9,11.6,328.0,820.22,666.32
2018,2,11,9,15,573.0,99.5,3.1,12.1,309.0,699.53,574.18
2018,2,11,9,30,368.0,137.0,3.3,12.6,290.0,551.57,457.35
2018,2,11,9,45,211.5,161.5,3.5,13.15,251.0,411.51,341.82
2018,2,11,10,0,55.0,186.0,3.7,13.7,212.0,247.84,203.39
2018,2,11,10,15,97.0,208.5,3.8,13.65,258.5,313.05,257.99
2018,2,11,10,30,139.0,231.0,3.9,13.6,305.0,398.53,327.01
2018,2,11,10,45,110.5,221.5,4.0,13.55,282.0,353.99,289.93
2018,2,11,11,0,82.0,212.0,4.1,13.5,259.0,290.64,238.05
2018,2,11,11,15,44.5,196.5,4.0,13.25,222.0,233.91,190.58
2018,2,11,11,30,7.0,181.0,3.9,13.0,185.0,165.86,133.32
2018,2,11,11,45,15.0,202.0,3.85,12.75,211.0,192.73,155.83
2018,2,11,12,0,23.0,223.0,3.8,12.5,237.0,219.15,177.7
2018,2,11,12,15,76.0,248.0,4.0,12.4,295.0,304.34,248.57
2018,2,11,12,30,129.0,273.0,4.2,12.3,353.0,386.29,315.42
2018,2,11,12,45,220.5,270.0,4.4,12.2,405.5,447.42,366.31
2018,2,11,13,0,312.0,267.0,4.6,12.1,458.0,515.14,421.38
2018,2,11,13,15,187.5,238.5,4.8,12.05,352.5,366.25,300.96
2018,2,11,13,30,63.0,210.0,5.0,12.0,247.0,232.18,189.84
2018,2,11,13,45,77.5,183.0,5.25,11.9,227.0,211.03,173.06
2018,2,11,14,0,92.0,156.0,5.5,11.8,207.0,196.97,161.62
2018,2,11,14,15,84.0,172.0,5.5,11.75,216.5,200.45,164.11
2018,2,11,14,30,76.0,188.0,5.5,11.7,226.0,197.77,161.52
2018,2,11,14,45,274.0,152.5,5.55,11.65,277.0,249.74,202.41
2018,2,11,15,0,472.0,117.0,5.6,11.6,328.0,271.73,214.37
2018,2,11,15,15,618.0,96.0,5.6,11.6,346.0,265.17,200.16
2018,2,11,15,30,764.0,75.0,5.6,11.6,364.0,238.96,167.35
2018,2,11,15,45,730.0,70.5,5.4,11.2,319.5,178.16,114.16
2018,2,11,16,0,696.0,66.0,5.2,10.8,275.0,117.78,67.52
2018,2,11,16,15,646.5,60.0,5.1,10.45,229.0,62.82,38.36
2018,2,11,16,30,597.0,54.0,5.0,10.1,183.0,43.4,33.58
2018,2,11,16,45,507.5,47.0,4.9,9.75,137.5,38.21,28.58
2018,2,11,17,0,418.0,40.0,4.8,9.4,92.0,33.11,23.33
