Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,17,15,270.0,28.0,4.75,9.2,56.0,23.36,11.31
2018,2,11,17,30,122.0,16.0,4.7,9.0,20.0,13.66,0.0
2018,2,11,17,45,61.0,8.0,4.65,8.85,10.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.35,8.4,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.15,8.25,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.85,8.1,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.45,7.75,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,12,6,45,17.5,2.5,1.35,4.55,2.0,0.0,0.0
2018,2,12,7,0,35.0,5.0,1.3,5.0,4.0,0.0,0.0
2018,2,12,7,15,87.5,18.0,1.6,5.8,23.5,73.16,0.0
2018,2,12,7,30,140.0,31.0,1.9,6.6,43.0,182.7,132.38
2018,2,12,7,45,219.5,44.5,2.15,7.4,77.0,263.39,219.4
2018,2,12,8,0,299.0,58.0,2.4,8.2,111.0,349.53,296.64
2018,2,12,8,15,366.5,69.0,2.55,8.65,153.0,427.63,364.51
2018,2,12,8,30,434.0,80.0,2.7,9.1,195.0,509.51,432.21
2018,2,12,8,45,547.0,78.0,2.9,9.55,250.0,625.66,524.64
2018,2,12,9,0,660.0,76.0,3.1,10.0,305.0,738.68,610.98
2018,2,12,9,15,733.5,75.0,3.05,10.3,358.5,811.96,663.48
2018,2,12,9,30,807.0,74.0,3.0,10.6,412.0,891.98,719.49
2018,2,12,9,45,854.0,70.5,3.0,10.95,457.0,941.55,752.1
2018,2,12,10,0,901.0,67.0,3.0,11.3,502.0,977.46,774.64
2018,2,12,10,15,914.5,68.5,2.95,11.55,534.5,995.11,784.03
2018,2,12,10,30,928.0,70.0,2.9,11.8,567.0,1008.99,790.95
2018,2,12,10,45,937.0,71.0,2.9,12.1,592.5,1013.86,792.04
2018,2,12,11,0,946.0,72.0,2.9,12.4,618.0,1014.7,790.59
2018,2,12,11,15,951.5,73.0,2.9,12.6,636.0,1008.05,784.47
2018,2,12,11,30,957.0,74.0,2.9,12.8,654.0,997.31,775.79
2018,2,12,11,45,960.0,74.5,2.9,13.0,664.0,979.56,762.45
2018,2,12,12,0,963.0,75.0,2.9,13.2,674.0,957.87,746.58
2018,2,12,12,15,961.5,76.0,2.95,13.25,675.5,928.98,726.61
2018,2,12,12,30,960.0,77.0,3.0,13.3,677.0,896.54,704.16
2018,2,12,12,45,956.0,77.5,3.0,13.4,670.5,858.15,676.91
2018,2,12,13,0,952.0,78.0,3.0,13.5,664.0,816.72,647.41
2018,2,12,13,15,946.5,77.0,3.0,13.5,648.5,769.74,613.9
2018,2,12,13,30,941.0,76.0,3.0,13.5,633.0,720.32,577.15
2018,2,12,13,45,933.5,74.5,3.05,13.5,611.0,666.92,535.43
2018,2,12,14,0,926.0,73.0,3.1,13.5,589.0,611.75,491.12
2018,2,12,14,15,914.5,72.0,3.05,13.45,560.0,553.49,442.78
2018,2,12,14,30,903.0,71.0,3.0,13.4,531.0,494.38,392.27
2018,2,12,14,45,887.0,69.0,3.0,13.3,495.5,431.91,337.73
2018,2,12,15,0,871.0,67.0,3.0,13.2,460.0,369.69,281.81
2018,2,12,15,15,848.5,64.5,3.0,13.2,419.0,304.15,222.19
2018,2,12,15,30,826.0,62.0,3.0,13.2,378.0,241.17,164.72
2018,2,12,15,45,793.5,59.0,2.45,12.65,333.0,178.16,110.13
2018,2,12,16,0,761.0,56.0,1.9,12.1,288.0,118.71,65.06
2018,2,12,16,15,712.0,52.0,1.8,11.25,240.5,61.77,36.18
2018,2,12,16,30,663.0,48.0,1.7,10.4,193.0,42.3,32.61
2018,2,12,16,45,583.5,42.0,1.55,9.55,147.0,37.36,27.94
2018,2,12,17,0,504.0,36.0,1.4,8.7,101.0,29.8,20.64
2018,2,12,17,15,353.5,27.0,1.5,8.4,63.0,22.54,11.52
2018,2,12,17,30,203.0,18.0,1.6,8.1,25.0,15.36,0.0
2018,2,12,17,45,101.5,9.0,1.75,7.85,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.45,7.05,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.55,6.75,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.25,5.4,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.1,4.95,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.95,4.55,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.85,3.8,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.85,3.6,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.9,3.25,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.95,3.15,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.95,2.85,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.85,2.7,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.7,2.35,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.65,2.25,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.6,2.15,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.6,2.55,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,2,13,6,45,31.0,3.0,1.65,3.45,3.0,0.0,0.0
2018,2,13,7,0,62.0,6.0,1.7,3.9,6.0,5.12,0.0
2018,2,13,7,15,229.5,18.0,1.9,4.65,35.5,167.21,0.0
2018,2,13,7,30,397.0,30.0,2.1,5.4,65.0,363.73,275.11
2018,2,13,7,45,500.5,37.5,2.3,6.15,109.5,467.15,388.08
2018,2,13,8,0,604.0,45.0,2.5,6.9,154.0,568.33,475.92
2018,2,13,8,15,664.5,50.0,2.45,7.55,202.0,647.29,540.46
2018,2,13,8,30,725.0,55.0,2.4,8.2,250.0,727.2,602.03
2018,2,13,8,45,763.5,59.0,2.3,8.9,297.0,786.96,644.69
2018,2,13,9,0,802.0,63.0,2.2,9.6,344.0,845.61,684.4
2018,2,13,9,15,831.0,65.0,2.1,10.3,387.5,891.1,712.81
2018,2,13,9,30,860.0,67.0,2.0,11.0,431.0,934.18,738.45
2018,2,13,9,45,881.0,68.5,1.85,11.75,470.0,955.37,747.21
2018,2,13,10,0,902.0,70.0,1.7,12.5,509.0,983.81,760.74
2018,2,13,10,15,915.0,71.5,1.6,13.0,541.5,1000.94,767.53
2018,2,13,10,30,928.0,73.0,1.5,13.5,574.0,1014.29,771.79
2018,2,13,10,45,936.0,74.5,1.35,13.95,599.5,1018.78,769.47
2018,2,13,11,0,944.0,76.0,1.2,14.4,625.0,1019.22,764.57
2018,2,13,11,15,950.0,77.0,1.1,14.7,643.5,1012.98,756.81
2018,2,13,11,30,956.0,78.0,1.0,15.0,662.0,1002.63,746.64
2018,2,13,11,45,959.0,78.5,0.85,15.25,672.0,984.79,730.92
2018,2,13,12,0,962.0,79.0,0.7,15.5,682.0,963.01,712.89
2018,2,13,12,15,962.5,79.0,0.65,15.65,684.0,934.58,693.19
2018,2,13,12,30,963.0,79.0,0.6,15.8,686.0,902.52,671.31
2018,2,13,12,45,961.5,78.5,0.55,16.0,679.5,864.79,645.66
2018,2,13,13,0,960.0,78.0,0.5,16.2,673.0,823.85,617.93
2018,2,13,13,15,955.0,77.5,0.55,16.25,658.5,777.38,588.46
2018,2,13,13,30,950.0,77.0,0.6,16.3,644.0,728.37,555.74
2018,2,13,13,45,942.0,76.5,0.65,16.35,622.0,675.17,517.67
2018,2,13,14,0,934.0,76.0,0.7,16.4,600.0,620.2,476.93
2018,2,13,14,15,922.0,75.0,0.75,16.3,570.5,561.11,431.83
2018,2,13,14,30,910.0,74.0,0.8,16.2,541.0,501.2,384.22
2018,2,13,14,45,893.5,72.0,0.85,16.1,505.0,437.97,332.15
2018,2,13,15,0,877.0,70.0,0.9,16.0,469.0,375.04,278.35
2018,2,13,15,15,854.5,67.5,0.9,16.0,427.5,309.0,220.56
2018,2,13,15,30,832.0,65.0,0.9,16.0,386.0,245.49,164.51
2018,2,13,15,45,799.5,61.5,0.8,15.25,340.5,181.51,110.73
2018,2,13,16,0,767.0,58.0,0.7,14.5,295.0,121.12,65.94
2018,2,13,16,15,700.0,55.5,0.8,13.8,244.5,64.47,38.2
2018,2,13,16,30,633.0,53.0,0.9,13.1,194.0,42.64,32.58
2018,2,13,16,45,550.5,45.5,1.0,12.35,147.0,36.97,27.32
2018,2,13,17,0,468.0,38.0,1.1,11.6,100.0,31.31,21.78
2018,2,13,17,15,322.0,28.0,1.15,11.3,62.5,23.26,12.47
2018,2,13,17,30,176.0,18.0,1.2,11.0,25.0,15.36,0.0
2018,2,13,17,45,88.0,9.0,1.2,10.7,12.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,2,14,6,45,28.0,3.5,0.8,6.7,3.5,0.0,0.0
2018,2,14,7,0,56.0,7.0,0.8,6.8,7.0,40.63,0.0
2018,2,14,7,15,211.5,19.0,0.9,7.4,36.0,187.06,0.0
2018,2,14,7,30,367.0,31.0,1.0,8.0,65.0,343.83,261.66
2018,2,14,7,45,436.0,41.0,1.15,8.65,104.5,423.2,347.42
2018,2,14,8,0,505.0,51.0,1.3,9.3,144.0,507.34,419.74
2018,2,14,8,15,557.5,60.0,1.35,9.7,190.0,580.21,479.07
2018,2,14,8,30,610.0,69.0,1.4,10.1,236.0,654.6,536.57
2018,2,14,8,45,681.5,70.0,1.5,10.55,287.0,736.15,597.08
2018,2,14,9,0,753.0,71.0,1.6,11.0,338.0,812.12,651.12
2018,2,14,9,15,752.0,79.5,1.65,11.55,373.5,836.9,666.12
2018,2,14,9,30,751.0,88.0,1.7,12.1,409.0,865.23,683.78
2018,2,14,9,45,469.5,144.5,1.8,12.6,351.0,662.15,534.1
2018,2,14,10,0,188.0,201.0,1.9,13.1,293.0,415.59,339.01
2018,2,14,10,15,117.0,211.5,2.1,13.6,270.0,355.56,289.88
2018,2,14,10,30,46.0,222.0,2.3,14.1,247.0,273.91,221.7
2018,2,14,10,45,61.5,238.5,2.45,14.6,273.5,304.91,246.57
2018,2,14,11,0,77.0,255.0,2.6,15.1,300.0,335.3,270.27
2018,2,14,11,15,199.0,260.0,2.7,15.35,381.0,473.36,380.95
2018,2,14,11,30,321.0,265.0,2.8,15.6,462.0,606.71,483.38
2018,2,14,11,45,373.0,256.5,2.9,15.9,489.0,633.65,503.24
2018,2,14,12,0,425.0,248.0,3.0,16.2,516.0,674.97,533.8
2018,2,14,12,15,620.0,185.0,3.1,16.2,577.5,768.12,606.23
2018,2,14,12,30,815.0,122.0,3.2,16.2,639.0,835.75,655.65
2018,2,14,12,45,805.0,125.5,3.3,16.25,632.0,799.02,629.24
2018,2,14,13,0,795.0,129.0,3.4,16.3,625.0,759.98,601.76
2018,2,14,13,15,846.0,110.5,3.5,16.15,628.0,740.68,588.6
2018,2,14,13,30,897.0,92.0,3.6,16.0,631.0,709.28,565.52
2018,2,14,13,45,905.5,86.5,3.7,15.9,614.5,663.51,529.96
2018,2,14,14,0,914.0,81.0,3.8,15.8,598.0,614.55,490.82
2018,2,14,14,15,904.5,79.0,3.9,15.5,569.5,556.66,443.68
2018,2,14,14,30,895.0,77.0,4.0,15.2,541.0,497.75,394.06
2018,2,14,14,45,878.5,75.0,4.05,14.9,505.0,435.24,339.84
2018,2,14,15,0,862.0,73.0,4.1,14.6,469.0,372.27,283.63
2018,2,14,15,15,838.5,70.5,4.1,14.6,427.5,307.54,224.75
2018,2,14,15,30,815.0,68.0,4.1,14.6,386.0,244.66,167.53
2018,2,14,15,45,783.0,63.5,4.0,13.5,340.0,180.82,112.72
2018,2,14,16,0,751.0,59.0,3.9,12.4,294.0,120.57,67.04
2018,2,14,16,15,682.5,56.5,3.65,11.6,244.0,64.81,39.14
2018,2,14,16,30,614.0,54.0,3.4,10.8,194.0,43.23,33.42
2018,2,14,16,45,552.0,46.0,3.15,10.0,149.5,37.31,27.89
2018,2,14,17,0,490.0,38.0,2.9,9.2,105.0,31.31,22.04
2018,2,14,17,15,345.5,28.5,2.9,8.8,66.5,23.67,13.39
2018,2,14,17,30,201.0,19.0,2.9,8.4,28.0,16.22,0.0
2018,2,14,17,45,100.5,9.5,2.95,8.05,14.0,8.11,0.0
2018,2,14,18,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.0,7.55,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.05,7.3,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.15,7.35,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.95,3.65,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.15,3.45,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.2,3.4,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.15,3.1,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,2,15,6,45,50.0,5.0,2.65,3.95,5.0,0.0,0.0
2018,2,15,7,0,100.0,10.0,2.8,4.3,10.0,70.49,0.0
2018,2,15,7,15,272.0,20.5,3.0,4.9,41.5,230.5,0.0
2018,2,15,7,30,444.0,31.0,3.2,5.5,73.0,399.15,314.86
2018,2,15,7,45,545.5,37.5,3.45,6.1,119.5,492.19,412.54
2018,2,15,8,0,647.0,44.0,3.7,6.7,166.0,603.44,508.83
2018,2,15,8,15,707.5,48.5,3.75,7.3,216.0,683.04,574.64
2018,2,15,8,30,768.0,53.0,3.8,7.9,266.0,763.69,637.88
2018,2,15,8,45,809.0,56.0,3.85,8.55,315.0,825.55,683.71
2018,2,15,9,0,850.0,59.0,3.9,9.2,364.0,886.31,726.92
2018,2,15,9,15,875.5,61.0,4.0,9.8,408.5,919.37,748.62
2018,2,15,9,30,901.0,63.0,4.1,10.4,453.0,959.61,775.22
2018,2,15,9,45,920.0,64.5,4.15,11.0,492.5,990.0,793.8
2018,2,15,10,0,939.0,66.0,4.2,11.6,532.0,1017.02,809.8
2018,2,15,10,15,955.0,67.5,4.25,12.1,567.0,1037.43,821.35
2018,2,15,10,30,971.0,69.0,4.3,12.6,602.0,1053.87,830.26
2018,2,15,10,45,982.5,69.0,4.35,13.1,629.0,1059.77,831.88
2018,2,15,11,0,994.0,69.0,4.4,13.6,656.0,1061.43,830.79
2018,2,15,11,15,999.5,69.5,4.4,13.85,674.5,1053.59,823.53
2018,2,15,11,30,1005.0,70.0,4.4,14.1,693.0,1041.46,813.56
2018,2,15,11,45,1009.0,70.0,4.45,14.4,703.5,1023.04,799.74
2018,2,15,12,0,1013.0,70.0,4.5,14.7,714.0,1000.44,783.15
2018,2,15,12,15,1013.0,70.5,4.5,14.85,716.0,970.82,761.7
2018,2,15,12,30,1013.0,71.0,4.5,15.0,718.0,937.38,737.62
2018,2,15,12,45,1011.0,70.5,4.5,15.15,711.5,897.5,708.92
2018,2,15,13,0,1009.0,70.0,4.5,15.3,705.0,854.29,677.74
2018,2,15,13,15,1004.5,70.0,4.45,15.3,690.5,806.67,643.23
2018,2,15,13,30,1000.0,70.0,4.4,15.3,676.0,756.29,605.82
2018,2,15,13,45,993.5,68.5,4.35,15.35,653.0,700.55,561.5
2018,2,15,14,0,987.0,67.0,4.3,15.4,630.0,642.77,514.52
2018,2,15,14,15,974.5,66.0,4.2,15.3,599.0,580.61,462.91
2018,2,15,14,30,962.0,65.0,4.1,15.2,568.0,517.59,409.14
2018,2,15,14,45,945.0,64.0,4.0,15.05,530.5,452.15,351.97
2018,2,15,15,0,928.0,63.0,3.9,14.9,493.0,386.96,293.39
2018,2,15,15,15,907.5,60.5,3.9,14.9,450.5,319.91,232.25
2018,2,15,15,30,887.0,58.0,3.9,14.9,408.0,254.18,172.23
2018,2,15,15,45,858.0,55.5,3.1,14.0,361.5,188.67,115.52
2018,2,15,16,0,829.0,53.0,2.3,13.1,315.0,122.76,65.39
2018,2,15,16,15,785.5,49.0,2.1,12.0,266.0,61.4,34.42
2018,2,15,16,30,742.0,45.0,1.9,10.9,217.0,40.03,30.57
2018,2,15,16,45,661.5,40.5,1.75,9.85,167.0,36.2,26.97
2018,2,15,17,0,581.0,36.0,1.6,8.8,117.0,32.54,23.26
2018,2,15,17,15,428.5,28.0,1.65,8.45,75.0,25.48,15.29
2018,2,15,17,30,276.0,20.0,1.7,8.1,33.0,16.99,0.0
2018,2,15,17,45,138.0,10.0,1.7,7.75,16.5,8.54,0.0
2018,2,15,18,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,16,6,45,52.0,4.5,0.95,5.3,5.0,0.0,0.0
2018,2,16,7,0,104.0,9.0,0.9,5.6,10.0,72.2,0.0
2018,2,16,7,15,271.0,19.5,1.05,6.2,42.0,232.04,0.0
2018,2,16,7,30,438.0,30.0,1.2,6.8,74.0,394.45,310.53
2018,2,16,7,45,535.0,37.0,1.35,7.45,120.0,484.91,399.56
2018,2,16,8,0,632.0,44.0,1.5,8.1,166.0,592.51,489.31
2018,2,16,8,15,688.5,48.5,1.55,8.75,214.5,668.21,549.2
2018,2,16,8,30,745.0,53.0,1.6,9.4,263.0,744.84,606.64
2018,2,16,8,45,781.0,57.0,1.65,10.05,310.5,802.99,647.74
2018,2,16,9,0,817.0,61.0,1.7,10.7,358.0,859.93,686.39
2018,2,16,9,15,842.5,64.0,1.75,11.25,402.0,903.94,714.83
2018,2,16,9,30,868.0,67.0,1.8,11.8,446.0,934.88,733.54
2018,2,16,9,45,886.5,68.5,1.8,12.35,484.5,964.3,750.37
2018,2,16,10,0,905.0,70.0,1.8,12.9,523.0,990.48,764.73
2018,2,16,10,15,918.5,72.0,1.85,13.3,556.5,1008.86,774.86
2018,2,16,10,30,932.0,74.0,1.9,13.7,590.0,1023.4,782.55
2018,2,16,10,45,941.0,75.0,1.95,14.15,616.0,1028.2,783.72
2018,2,16,11,0,950.0,76.0,2.0,14.6,642.0,1028.9,782.42
2018,2,16,11,15,955.5,77.0,2.0,14.85,660.0,1022.07,776.22
2018,2,16,11,30,961.0,78.0,2.0,15.1,678.0,1011.09,767.53
2018,2,16,11,45,964.0,78.0,2.05,15.4,688.0,992.46,754.42
2018,2,16,12,0,967.0,78.0,2.1,15.7,698.0,969.86,738.82
2018,2,16,12,15,968.0,78.5,2.15,15.9,700.5,942.19,720.13
2018,2,16,12,30,969.0,79.0,2.2,16.1,703.0,910.81,698.92
2018,2,16,12,45,967.0,79.0,2.25,16.3,696.5,872.86,673.12
2018,2,16,13,0,965.0,79.0,2.3,16.5,690.0,831.69,644.93
2018,2,16,13,15,960.5,78.0,2.35,16.55,675.5,784.6,612.65
2018,2,16,13,30,956.0,77.0,2.4,16.6,661.0,734.93,577.22
2018,2,16,13,45,949.0,76.5,2.45,16.65,639.0,681.85,536.79
2018,2,16,14,0,942.0,76.0,2.5,16.7,617.0,626.86,493.69
2018,2,16,14,15,929.5,74.5,2.45,16.6,586.5,566.35,444.89
2018,2,16,14,30,917.0,73.0,2.4,16.5,556.0,505.08,393.95
2018,2,16,14,45,901.0,71.0,2.4,16.4,519.5,441.44,339.64
2018,2,16,15,0,885.0,69.0,2.4,16.3,483.0,378.03,283.85
2018,2,16,15,15,863.5,66.5,2.4,16.3,441.5,313.11,225.69
2018,2,16,15,30,842.0,64.0,2.4,16.3,400.0,247.35,166.81
2018,2,16,15,45,812.0,60.5,1.8,15.35,354.0,182.93,111.81
2018,2,16,16,0,782.0,57.0,1.2,14.4,308.0,121.77,65.96
2018,2,16,16,15,737.0,53.0,1.2,13.65,260.0,63.29,36.58
2018,2,16,16,30,692.0,49.0,1.2,12.9,212.0,43.08,33.06
2018,2,16,16,45,570.0,42.5,1.2,12.1,156.0,37.42,27.84
2018,2,16,17,0,448.0,36.0,1.2,11.3,100.0,29.26,20.19
2018,2,16,17,15,361.5,28.0,1.2,11.1,67.0,23.08,13.45
2018,2,16,17,30,275.0,20.0,1.2,10.9,34.0,16.88,0.0
2018,2,16,17,45,137.5,10.0,1.2,10.7,17.0,8.54,0.0
2018,2,16,18,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,2,17,6,45,50.5,5.0,0.7,8.0,5.5,0.0,0.0
2018,2,17,7,0,101.0,10.0,0.7,8.2,11.0,71.27,0.0
2018,2,17,7,15,264.5,21.5,0.75,8.8,44.0,231.56,31.25
2018,2,17,7,30,428.0,33.0,0.8,9.4,77.0,390.75,306.93
2018,2,17,7,45,522.5,40.0,0.8,10.0,123.0,488.84,396.67
2018,2,17,8,0,617.0,47.0,0.8,10.6,169.0,584.69,473.99
2018,2,17,8,15,674.0,52.0,0.75,11.2,217.5,661.35,531.72
2018,2,17,8,30,731.0,57.0,0.7,11.8,266.0,738.91,586.52
2018,2,17,8,45,768.0,60.5,0.65,12.45,313.0,797.11,624.39
2018,2,17,9,0,805.0,64.0,0.6,13.1,360.0,854.08,659.63
2018,2,17,9,15,832.0,66.0,0.55,13.7,403.5,897.96,684.58
2018,2,17,9,30,859.0,68.0,0.5,14.3,447.0,939.34,707.11
2018,2,17,9,45,879.0,69.5,0.5,14.95,486.0,959.57,716.27
2018,2,17,10,0,899.0,71.0,0.5,15.6,525.0,987.17,730.39
2018,2,17,10,15,911.5,72.5,0.5,16.05,557.5,1003.87,737.84
2018,2,17,10,30,924.0,74.0,0.5,16.5,590.0,1016.76,743.1
2018,2,17,10,45,932.5,75.0,0.5,16.95,615.5,1021.09,743.16
2018,2,17,11,0,941.0,76.0,0.5,17.4,641.0,1021.37,740.98
2018,2,17,11,15,946.5,77.0,0.55,17.8,659.0,1014.62,736.01
2018,2,17,11,30,952.0,78.0,0.6,18.2,677.0,1003.76,728.73
2018,2,17,11,45,954.5,78.0,0.7,18.65,686.5,984.82,717.52
2018,2,17,12,0,957.0,78.0,0.8,19.1,696.0,961.96,703.89
2018,2,17,12,15,957.0,78.0,0.9,19.25,697.5,933.07,687.07
2018,2,17,12,30,957.0,78.0,1.0,19.4,699.0,900.59,667.73
2018,2,17,12,45,956.0,77.0,1.05,19.55,692.5,862.71,643.76
2018,2,17,13,0,955.0,76.0,1.1,19.7,686.0,821.61,617.43
2018,2,17,13,15,950.5,76.0,1.2,19.65,672.0,776.02,588.79
2018,2,17,13,30,946.0,76.0,1.3,19.6,658.0,727.84,556.88
2018,2,17,13,45,938.5,75.0,1.35,19.6,635.5,674.36,517.99
2018,2,17,14,0,931.0,74.0,1.4,19.6,613.0,619.07,476.47
2018,2,17,14,15,919.5,72.5,1.45,19.45,583.0,559.64,430.61
2018,2,17,14,30,908.0,71.0,1.5,19.3,553.0,499.37,382.31
2018,2,17,14,45,892.5,69.5,1.55,19.1,517.5,436.9,330.53
2018,2,17,15,0,877.0,68.0,1.6,18.9,482.0,374.61,277.03
2018,2,17,15,15,856.0,66.0,1.6,18.9,441.0,310.73,220.79
2018,2,17,15,30,835.0,64.0,1.6,18.9,400.0,245.87,163.64
2018,2,17,15,45,804.0,60.5,1.45,17.8,354.0,181.67,109.91
2018,2,17,16,0,773.0,57.0,1.3,16.7,308.0,120.87,64.98
2018,2,17,16,15,727.0,53.0,1.3,15.65,260.0,62.89,36.12
2018,2,17,16,30,681.0,49.0,1.3,14.6,212.0,42.94,32.71
2018,2,17,16,45,608.5,43.5,1.35,13.5,164.5,38.46,28.62
2018,2,17,17,0,536.0,38.0,1.4,12.4,117.0,34.05,24.34
2018,2,17,17,15,401.0,30.0,1.5,11.95,76.5,24.87,15.1
2018,2,17,17,30,266.0,22.0,1.6,11.5,36.0,18.64,0.0
2018,2,17,17,45,133.0,11.0,1.75,11.05,18.0,9.39,0.0
2018,2,17,18,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.25,7.75,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,2,18,6,45,0.0,1.5,3.55,8.25,1.5,0.0,0.0
2018,2,18,7,0,0.0,3.0,3.7,8.5,3.0,2.56,0.0
2018,2,18,7,15,0.0,11.5,4.0,8.85,11.5,9.47,0.0
2018,2,18,7,30,0.0,20.0,4.3,9.2,20.0,16.49,7.89
2018,2,18,7,45,0.0,32.5,4.65,9.5,32.5,26.85,17.31
2018,2,18,8,0,0.0,45.0,5.0,9.8,45.0,37.32,26.65
2018,2,18,8,15,3.5,62.0,5.1,10.05,63.0,56.82,43.89
2018,2,18,8,30,7.0,79.0,5.2,10.3,81.0,76.38,61.03
2018,2,18,8,45,165.0,105.5,5.3,10.6,166.5,292.65,251.17
2018,2,18,9,0,323.0,132.0,5.4,10.9,252.0,474.96,405.47
2018,2,18,9,15,363.5,144.5,5.4,11.1,294.5,554.55,468.63
2018,2,18,9,30,404.0,157.0,5.4,11.3,337.0,612.76,514.12
2018,2,18,9,45,464.0,160.0,5.4,11.55,383.5,677.66,564.66
2018,2,18,10,0,524.0,163.0,5.4,11.8,430.0,741.75,613.3
2018,2,18,10,15,699.5,128.5,5.45,12.0,508.5,883.94,720.02
2018,2,18,10,30,875.0,94.0,5.5,12.2,587.0,1006.42,808.46
2018,2,18,10,45,906.5,89.5,5.55,12.4,619.5,1014.98,812.38
2018,2,18,11,0,938.0,85.0,5.6,12.6,652.0,1030.86,822.51
2018,2,18,11,15,943.0,86.0,5.7,12.65,670.0,1023.46,816.68
2018,2,18,11,30,948.0,87.0,5.8,12.7,688.0,1011.96,808.17
2018,2,18,11,45,949.5,88.5,5.9,12.8,698.0,993.73,794.73
2018,2,18,12,0,951.0,90.0,6.0,12.9,708.0,971.57,778.55
2018,2,18,12,15,951.5,90.0,6.15,12.8,710.0,943.01,758.55
2018,2,18,12,30,952.0,90.0,6.3,12.7,712.0,910.83,735.79
2018,2,18,12,45,950.0,90.5,6.4,12.65,706.0,873.69,708.79
2018,2,18,13,0,948.0,91.0,6.5,12.6,700.0,833.36,679.23
2018,2,18,13,15,943.5,90.0,6.6,12.4,685.5,786.64,644.9
2018,2,18,13,30,939.0,89.0,6.7,12.2,671.0,737.38,606.9
2018,2,18,13,45,932.5,88.5,6.8,12.0,649.5,685.04,564.39
2018,2,18,14,0,926.0,88.0,6.9,11.8,628.0,630.78,519.15
2018,2,18,14,15,913.5,86.5,6.9,11.5,598.0,570.72,467.93
2018,2,18,14,30,901.0,85.0,6.9,11.2,568.0,510.82,415.29
2018,2,18,14,45,835.0,92.5,6.9,10.9,517.0,435.38,349.08
2018,2,18,15,0,769.0,100.0,6.9,10.6,466.0,363.89,285.32
2018,2,18,15,15,769.0,91.5,6.9,10.6,431.0,304.92,229.59
2018,2,18,15,30,769.0,83.0,6.9,10.6,396.0,248.12,175.61
2018,2,18,15,45,760.0,76.5,6.65,9.9,356.5,188.64,122.28
2018,2,18,16,0,751.0,70.0,6.4,9.2,317.0,129.91,75.98
2018,2,18,16,15,700.0,65.5,6.1,8.8,268.0,68.3,42.37
2018,2,18,16,30,649.0,61.0,5.8,8.4,219.0,48.75,38.82
2018,2,18,16,45,566.5,54.5,5.55,7.95,170.0,44.11,34.39
2018,2,18,17,0,484.0,48.0,5.3,7.5,121.0,39.59,29.81
2018,2,18,17,15,346.0,37.0,5.2,7.25,79.5,30.92,20.76
2018,2,18,17,30,208.0,26.0,5.1,7.0,38.0,20.31,0.0
2018,2,18,17,45,104.0,13.0,5.0,6.7,19.0,11.1,0.0
2018,2,18,18,0,0.0,0.0,4.9,6.4,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.85,6.25,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.8,6.1,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.75,5.95,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.7,5.8,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.6,5.65,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.45,5.4,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,5.3,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.35,5.2,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.3,5.1,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.25,5.05,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.1,4.9,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.95,4.75,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.9,4.7,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.85,4.6,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.7,4.4,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.6,4.3,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.55,4.2,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.5,4.1,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.3,3.9,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.3,3.85,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.3,3.8,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.25,3.75,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.15,3.65,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.1,3.6,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.1,3.55,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.05,3.4,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.0,3.3,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.95,3.25,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.8,3.05,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.7,2.9,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.6,2.75,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.6,2.8,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2018,2,19,6,45,16.0,5.0,2.85,3.25,5.5,0.0,0.0
2018,2,19,7,0,32.0,10.0,3.0,3.5,11.0,28.47,0.0
2018,2,19,7,15,186.0,25.5,3.2,3.9,45.0,189.66,85.4
2018,2,19,7,30,340.0,41.0,3.4,4.3,79.0,334.76,277.49
2018,2,19,7,45,470.5,47.5,3.55,4.75,128.5,459.32,391.55
2018,2,19,8,0,601.0,54.0,3.7,5.2,178.0,590.75,503.53
2018,2,19,8,15,663.5,59.0,3.7,5.6,228.0,670.65,569.22
2018,2,19,8,30,726.0,64.0,3.7,6.0,278.0,745.08,627.66
2018,2,19,8,45,768.5,67.0,3.65,6.4,327.0,807.97,674.44
2018,2,19,9,0,811.0,70.0,3.6,6.8,376.0,869.7,718.56
2018,2,19,9,15,838.5,72.0,3.45,7.1,420.0,914.41,748.16
2018,2,19,9,30,866.0,74.0,3.3,7.4,464.0,956.53,775.05
2018,2,19,9,45,887.5,74.5,3.15,7.65,503.5,976.94,785.71
2018,2,19,10,0,909.0,75.0,3.0,7.9,543.0,1004.72,801.61
2018,2,19,10,15,921.5,76.5,2.9,8.1,576.0,1021.4,809.96
2018,2,19,10,30,934.0,78.0,2.8,8.3,609.0,1034.22,815.7
2018,2,19,10,45,943.0,79.5,2.7,8.5,635.0,1039.54,816.3
2018,2,19,11,0,952.0,81.0,2.6,8.7,661.0,1040.72,814.24
2018,2,19,11,15,957.0,82.0,2.6,8.8,679.0,1033.2,807.8
2018,2,19,11,30,962.0,83.0,2.6,8.9,697.0,1021.52,798.76
2018,2,19,11,45,964.5,84.0,2.6,9.0,707.5,1003.38,785.46
2018,2,19,12,0,967.0,85.0,2.6,9.1,718.0,981.23,769.56
2018,2,19,12,15,967.0,85.0,2.6,9.2,719.5,951.82,748.7
2018,2,19,12,30,967.0,85.0,2.6,9.3,721.0,918.76,725.35
2018,2,19,12,45,964.0,85.5,2.65,9.35,714.5,880.31,698.68
2018,2,19,13,0,961.0,86.0,2.7,9.4,708.0,838.71,669.56
2018,2,19,13,15,949.0,87.5,2.7,9.4,691.0,788.67,633.77
2018,2,19,13,30,937.0,89.0,2.7,9.4,674.0,736.62,594.88
2018,2,19,13,45,802.0,124.0,2.75,9.4,612.5,642.51,520.85
2018,2,19,14,0,667.0,159.0,2.8,9.4,551.0,553.62,449.76
2018,2,19,14,15,617.0,162.5,2.8,9.35,511.5,489.25,397.27
2018,2,19,14,30,567.0,166.0,2.8,9.3,472.0,424.59,343.44
2018,2,19,14,45,648.5,135.0,2.75,9.25,463.5,396.69,316.71
2018,2,19,15,0,730.0,104.0,2.7,9.2,455.0,353.92,275.53
2018,2,19,15,15,739.5,90.5,2.7,9.2,420.0,295.56,221.31
2018,2,19,15,30,749.0,77.0,2.7,9.2,385.0,238.3,167.54
2018,2,19,15,45,621.5,86.5,2.35,8.85,322.5,171.48,113.62
2018,2,19,16,0,494.0,96.0,2.0,8.5,260.0,120.49,78.39
2018,2,19,16,15,396.0,91.0,1.8,7.85,210.0,76.91,55.06
2018,2,19,16,30,298.0,86.0,1.6,7.2,160.0,63.06,52.06
2018,2,19,16,45,242.5,70.5,1.4,6.6,122.0,53.53,43.21
2018,2,19,17,0,187.0,55.0,1.2,6.0,84.0,42.13,32.4
2018,2,19,17,15,141.0,38.0,1.25,5.6,55.5,29.51,19.97
2018,2,19,17,30,95.0,21.0,1.3,5.2,27.0,16.26,0.0
2018,2,19,17,45,47.5,10.5,1.35,4.85,13.5,8.96,0.0
2018,2,19,18,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.35,0.6,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,0.35,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.3,-0.55,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.3,-1.05,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,20,6,45,75.5,7.0,1.35,0.4,8.5,0.0,0.0
2018,2,20,7,0,151.0,14.0,1.4,0.9,17.0,106.18,0.0
2018,2,20,7,15,320.5,24.0,1.45,1.55,54.0,279.49,155.92
2018,2,20,7,30,490.0,34.0,1.5,2.2,91.0,437.87,361.82
2018,2,20,7,45,568.5,41.0,1.5,2.8,137.5,517.83,435.93
2018,2,20,8,0,647.0,48.0,1.5,3.4,184.0,612.73,514.92
2018,2,20,8,15,515.5,67.0,1.45,4.25,192.5,557.88,471.75
2018,2,20,8,30,384.0,86.0,1.4,5.1,201.0,476.06,405.83
2018,2,20,8,45,242.5,122.5,1.3,5.9,199.5,385.76,328.49
2018,2,20,9,0,101.0,159.0,1.2,6.7,198.0,287.41,242.27
2018,2,20,9,15,101.0,177.5,1.15,7.2,220.0,289.22,243.3
2018,2,20,9,30,101.0,196.0,1.1,7.7,242.0,309.18,258.25
2018,2,20,9,45,156.5,211.5,1.05,8.25,289.5,399.47,330.59
2018,2,20,10,0,212.0,227.0,1.0,8.8,337.0,470.23,384.87
2018,2,20,10,15,441.5,188.0,1.05,9.05,435.0,690.51,554.56
2018,2,20,10,30,671.0,149.0,1.1,9.3,533.0,879.29,687.33
2018,2,20,10,45,804.5,117.0,1.2,9.6,597.0,960.89,740.27
2018,2,20,11,0,938.0,85.0,1.3,9.9,661.0,1033.09,787.43
2018,2,20,11,15,943.0,86.5,1.35,10.1,679.5,1026.23,781.27
2018,2,20,11,30,948.0,88.0,1.4,10.3,698.0,1015.25,773.7
2018,2,20,11,45,949.0,88.5,1.4,10.45,707.0,995.27,759.57
2018,2,20,12,0,950.0,89.0,1.4,10.6,716.0,971.43,743.09
2018,2,20,12,15,950.0,89.0,1.45,10.65,717.0,942.37,724.24
2018,2,20,12,30,950.0,89.0,1.5,10.7,718.0,909.72,702.9
2018,2,20,12,45,948.5,88.5,1.55,10.8,712.0,871.85,677.7
2018,2,20,13,0,947.0,88.0,1.6,10.9,706.0,830.81,650.07
2018,2,20,13,15,942.5,87.0,1.65,10.9,691.0,784.05,618.3
2018,2,20,13,30,938.0,86.0,1.7,10.9,676.0,734.75,583.13
2018,2,20,13,45,930.5,85.0,1.75,10.85,653.5,681.24,542.65
2018,2,20,14,0,923.0,84.0,1.8,10.8,631.0,625.94,499.47
2018,2,20,14,15,911.5,82.5,1.85,10.7,601.0,566.51,451.68
2018,2,20,14,30,900.0,81.0,1.9,10.6,571.0,506.25,401.45
2018,2,20,14,45,883.0,79.0,1.95,10.45,534.0,442.72,346.89
2018,2,20,15,0,866.0,77.0,2.0,10.3,497.0,378.58,290.04
2018,2,20,15,15,662.0,107.0,2.0,10.3,412.0,287.67,215.45
2018,2,20,15,30,458.0,137.0,2.0,10.3,327.0,217.35,160.44
2018,2,20,15,45,366.5,132.0,1.9,9.7,273.5,164.25,118.51
2018,2,20,16,0,275.0,127.0,1.8,9.1,220.0,122.98,89.34
2018,2,20,16,15,213.5,112.0,1.65,8.45,177.5,87.61,67.19
2018,2,20,16,30,152.0,97.0,1.5,7.8,135.0,72.56,60.54
2018,2,20,16,45,117.5,78.0,1.35,7.15,103.5,59.03,48.11
2018,2,20,17,0,83.0,59.0,1.2,6.5,72.0,45.24,35.18
2018,2,20,17,15,48.5,40.0,1.2,6.2,47.0,31.2,21.56
2018,2,20,17,30,14.0,21.0,1.2,5.9,22.0,17.1,2.23
2018,2,20,17,45,7.0,10.5,1.2,5.6,11.0,8.96,0.0
2018,2,20,18,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,4.05,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,4.3,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,4.45,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.65,4.6,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,4.9,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.4,4.85,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.45,4.7,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.55,4.4,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,3.95,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,21,6,45,30.5,6.0,0.8,4.05,7.0,0.0,0.0
2018,2,21,7,0,61.0,12.0,0.8,4.2,14.0,48.37,0.0
2018,2,21,7,15,183.0,26.5,0.95,4.5,46.0,192.49,118.95
2018,2,21,7,30,305.0,41.0,1.1,4.8,78.0,312.42,258.77
2018,2,21,7,45,461.5,45.5,1.25,5.05,130.5,451.47,380.31
2018,2,21,8,0,618.0,50.0,1.4,5.3,183.0,600.39,502.26
2018,2,21,8,15,674.0,55.0,1.45,5.85,232.5,668.78,555.5
2018,2,21,8,30,730.0,60.0,1.5,6.4,282.0,745.83,613.17
2018,2,21,8,45,768.5,63.5,1.5,6.95,330.5,805.61,654.88
2018,2,21,9,0,807.0,67.0,1.5,7.5,379.0,864.25,694.2
2018,2,21,9,15,834.0,69.5,1.5,8.0,423.5,909.03,722.49
2018,2,21,9,30,861.0,72.0,1.5,8.5,468.0,951.28,748.42
2018,2,21,9,45,881.0,73.5,1.5,9.0,507.5,971.47,758.66
2018,2,21,10,0,901.0,75.0,1.5,9.5,547.0,999.12,774.19
2018,2,21,10,15,914.0,77.0,1.45,9.85,580.5,1016.92,782.41
2018,2,21,10,30,927.0,79.0,1.4,10.2,614.0,1030.85,788.17
2018,2,21,10,45,935.0,80.0,1.35,10.55,639.5,1034.53,787.24
2018,2,21,11,0,943.0,81.0,1.3,10.9,665.0,1034.12,783.9
2018,2,21,11,15,947.5,82.5,1.35,11.15,683.0,1026.77,778.37
2018,2,21,11,30,952.0,84.0,1.4,11.4,701.0,1015.28,770.36
2018,2,21,11,45,954.0,85.0,1.4,11.65,711.0,996.76,757.0
2018,2,21,12,0,956.0,86.0,1.4,11.9,721.0,974.3,741.24
2018,2,21,12,15,955.5,86.5,1.55,12.0,722.5,945.19,723.81
2018,2,21,12,30,955.0,87.0,1.7,12.1,724.0,912.49,703.64
2018,2,21,12,45,952.0,87.5,1.85,12.2,717.5,874.3,679.26
2018,2,21,13,0,949.0,88.0,2.0,12.3,711.0,832.98,652.23
2018,2,21,13,15,943.5,87.5,2.05,12.3,696.0,785.87,619.92
2018,2,21,13,30,938.0,87.0,2.1,12.3,681.0,736.28,584.27
2018,2,21,13,45,929.0,87.0,2.15,12.3,658.5,682.74,543.4
2018,2,21,14,0,920.0,87.0,2.2,12.3,636.0,627.52,499.97
2018,2,21,14,15,907.5,85.5,2.15,12.2,605.5,567.59,451.25
2018,2,21,14,30,895.0,84.0,2.1,12.1,575.0,506.95,400.41
2018,2,21,14,45,877.0,82.5,2.05,11.95,538.0,443.48,345.82
2018,2,21,15,0,859.0,81.0,2.0,11.8,501.0,379.87,289.51
2018,2,21,15,15,836.5,78.5,2.0,11.8,459.0,314.92,230.99
2018,2,21,15,30,814.0,76.0,2.0,11.8,417.0,251.73,173.83
2018,2,21,15,45,736.5,78.0,1.6,11.2,361.0,182.33,116.2
2018,2,21,16,0,659.0,80.0,1.2,10.6,305.0,124.9,74.6
2018,2,21,16,15,625.5,71.5,1.15,9.95,259.5,70.07,45.11
2018,2,21,16,30,592.0,63.0,1.1,9.3,214.0,49.63,39.56
2018,2,21,16,45,545.5,55.0,1.05,8.65,171.0,44.07,34.42
2018,2,21,17,0,499.0,47.0,1.0,8.0,128.0,38.41,28.94
2018,2,21,17,15,340.5,36.5,1.05,7.65,83.0,30.05,20.58
2018,2,21,17,30,182.0,26.0,1.1,7.3,38.0,20.24,5.5
2018,2,21,17,45,100.5,14.5,1.15,6.9,20.0,12.38,0.0
2018,2,21,18,0,19.0,3.0,1.2,6.5,2.0,0.0,0.0
2018,2,21,18,15,9.5,1.5,1.25,6.15,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,2.65,0.0,0.0,0.0
