Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,20,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,4,5,45,11.0,5.5,2.1,8.85,6.0,0.0,0.0
2018,4,4,6,0,22.0,11.0,2.2,9.1,12.0,19.61,0.0
2018,4,4,6,15,81.5,29.0,2.4,9.55,38.5,94.7,61.74
2018,4,4,6,30,141.0,47.0,2.6,10.0,65.0,156.24,126.52
2018,4,4,6,45,193.5,63.5,2.8,10.45,101.0,214.21,179.37
2018,4,4,7,0,246.0,80.0,3.0,10.9,137.0,277.43,235.28
2018,4,4,7,15,224.5,96.0,2.95,11.35,158.0,290.63,246.63
2018,4,4,7,30,203.0,112.0,2.9,11.8,179.0,301.23,254.78
2018,4,4,7,45,308.0,127.5,2.9,12.25,248.5,411.79,346.63
2018,4,4,8,0,413.0,143.0,2.9,12.7,318.0,549.59,455.56
2018,4,4,8,15,512.5,142.0,2.85,13.2,386.0,649.78,531.6
2018,4,4,8,30,612.0,141.0,2.8,13.7,454.0,763.77,613.49
2018,4,4,8,45,643.5,145.0,2.8,14.2,501.5,814.42,646.52
2018,4,4,9,0,675.0,149.0,2.8,14.7,549.0,863.52,678.26
2018,4,4,9,15,476.5,222.0,2.8,15.1,514.0,751.94,592.38
2018,4,4,9,30,278.0,295.0,2.8,15.5,479.0,619.12,488.03
2018,4,4,9,45,237.5,319.0,2.8,15.9,482.5,582.58,458.94
2018,4,4,10,0,197.0,343.0,2.8,16.3,486.0,565.73,443.52
2018,4,4,10,15,432.0,280.5,2.8,16.55,610.5,775.38,601.42
2018,4,4,10,30,667.0,218.0,2.8,16.8,735.0,950.91,725.65
2018,4,4,10,45,630.0,242.0,2.85,17.1,741.5,929.36,707.27
2018,4,4,11,0,593.0,266.0,2.9,17.4,748.0,899.91,684.96
2018,4,4,11,15,550.0,293.5,2.85,17.55,746.5,871.88,663.02
2018,4,4,11,30,507.0,321.0,2.8,17.7,745.0,841.41,639.47
2018,4,4,11,45,662.0,249.5,2.8,17.85,808.0,903.41,685.73
2018,4,4,12,0,817.0,178.0,2.8,18.0,871.0,943.53,713.09
2018,4,4,12,15,873.5,148.5,2.8,18.05,888.5,934.79,706.62
2018,4,4,12,30,930.0,119.0,2.8,18.1,906.0,910.19,689.89
2018,4,4,12,45,846.0,157.5,2.8,18.1,867.5,848.36,647.72
2018,4,4,13,0,762.0,196.0,2.8,18.1,829.0,783.62,601.05
2018,4,4,13,15,571.0,270.5,2.9,17.95,739.5,669.08,516.28
2018,4,4,13,30,380.0,345.0,3.0,17.8,650.0,563.58,436.52
2018,4,4,13,45,418.0,319.5,3.1,17.7,645.5,544.04,422.62
2018,4,4,14,0,456.0,294.0,3.2,17.6,641.0,514.38,399.93
2018,4,4,14,15,342.5,299.0,3.2,17.45,553.5,424.71,330.58
2018,4,4,14,30,229.0,304.0,3.2,17.3,466.0,351.2,273.48
2018,4,4,14,45,281.0,286.0,3.25,17.1,474.5,337.04,260.8
2018,4,4,15,0,333.0,268.0,3.3,16.9,483.0,316.57,241.75
2018,4,4,15,15,282.0,259.0,3.3,16.9,432.5,269.08,203.52
2018,4,4,15,30,231.0,250.0,3.3,16.9,382.0,230.91,173.77
2018,4,4,15,45,230.0,226.5,3.2,16.35,348.5,194.19,144.81
2018,4,4,16,0,229.0,203.0,3.1,15.8,315.0,153.22,115.2
2018,4,4,16,15,157.0,181.0,3.0,15.3,254.0,127.48,106.33
2018,4,4,16,30,85.0,159.0,2.9,14.8,193.0,116.95,97.72
2018,4,4,16,45,136.5,138.0,2.75,14.35,183.5,100.16,83.4
2018,4,4,17,0,188.0,117.0,2.6,13.9,174.0,84.24,69.6
2018,4,4,17,15,162.0,96.0,2.45,13.3,138.5,70.32,57.3
2018,4,4,17,30,136.0,75.0,2.3,12.7,103.0,57.2,45.42
2018,4,4,17,45,102.0,56.0,2.1,12.1,73.5,43.22,32.49
2018,4,4,18,0,68.0,37.0,1.9,11.5,44.0,29.01,18.73
2018,4,4,18,15,41.0,21.5,1.95,11.3,25.0,17.04,0.0
2018,4,4,18,30,14.0,6.0,2.0,11.1,6.0,5.12,0.0
2018,4,4,18,45,7.0,3.0,2.05,10.9,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,5,5,45,4.0,2.0,1.8,9.25,2.0,0.0,0.0
2018,4,5,6,0,8.0,4.0,1.9,9.7,4.0,7.14,0.0
2018,4,5,6,15,4.0,5.0,2.05,10.1,5.0,6.3,0.0
2018,4,5,6,30,0.0,6.0,2.2,10.5,6.0,4.92,0.0
2018,4,5,6,45,0.0,8.0,2.35,10.9,8.0,6.57,0.0
2018,4,5,7,0,0.0,10.0,2.5,11.3,10.0,8.22,1.48
2018,4,5,7,15,3.0,34.0,2.45,11.45,35.0,30.24,20.76
2018,4,5,7,30,6.0,58.0,2.4,11.6,60.0,52.67,40.24
2018,4,5,7,45,15.0,92.0,2.4,11.8,98.0,91.18,73.44
2018,4,5,8,0,24.0,126.0,2.4,12.0,136.0,143.13,117.34
2018,4,5,8,15,58.5,167.5,2.4,12.6,196.5,219.72,181.34
2018,4,5,8,30,93.0,209.0,2.4,13.2,257.0,298.63,245.22
2018,4,5,8,45,171.0,233.0,2.45,13.8,331.5,418.76,341.06
2018,4,5,9,0,249.0,257.0,2.5,14.4,406.0,543.88,436.63
2018,4,5,9,15,262.5,261.0,2.45,14.9,427.5,563.08,448.6
2018,4,5,9,30,276.0,265.0,2.4,15.4,449.0,581.68,460.68
2018,4,5,9,45,150.0,261.5,2.4,15.9,362.0,428.07,339.93
2018,4,5,10,0,24.0,258.0,2.4,16.4,275.0,254.54,200.57
2018,4,5,10,15,31.5,280.0,2.35,16.55,303.5,302.04,237.92
2018,4,5,10,30,39.0,302.0,2.3,16.7,332.0,330.23,259.18
2018,4,5,10,45,22.0,231.5,2.25,16.9,248.5,238.32,186.8
2018,4,5,11,0,5.0,161.0,2.2,17.1,165.0,142.07,109.97
2018,4,5,11,15,28.0,256.5,2.3,17.1,280.0,265.14,208.03
2018,4,5,11,30,51.0,352.0,2.4,17.1,395.0,379.34,295.66
2018,4,5,11,45,50.5,349.5,2.55,17.15,392.5,371.86,289.46
2018,4,5,12,0,50.0,347.0,2.7,17.2,390.0,364.28,283.75
2018,4,5,12,15,30.5,291.0,2.8,16.95,317.0,289.28,226.04
2018,4,5,12,30,11.0,235.0,2.9,16.7,244.0,209.19,163.35
2018,4,5,12,45,10.5,232.0,3.05,16.5,240.5,205.03,160.44
2018,4,5,13,0,10.0,229.0,3.2,16.3,237.0,200.9,157.38
2018,4,5,13,15,11.0,237.0,3.2,16.1,246.0,207.21,162.61
2018,4,5,13,30,12.0,245.0,3.2,15.9,255.0,213.21,167.6
2018,4,5,13,45,11.5,238.5,3.2,15.7,247.5,205.87,162.0
2018,4,5,14,0,11.0,232.0,3.2,15.5,240.0,198.59,156.48
2018,4,5,14,15,10.5,224.0,3.1,15.15,231.5,190.16,150.08
2018,4,5,14,30,10.0,216.0,3.0,14.8,223.0,181.79,143.74
2018,4,5,14,45,6.5,196.5,2.9,14.5,201.0,163.28,129.16
2018,4,5,15,0,3.0,177.0,2.8,14.2,179.0,145.43,115.11
2018,4,5,15,15,2.5,169.0,2.8,14.2,170.5,137.91,109.26
2018,4,5,15,30,2.0,161.0,2.8,14.2,162.0,130.43,103.42
2018,4,5,15,45,5.0,158.5,2.5,13.6,161.0,127.43,101.34
2018,4,5,16,0,8.0,156.0,2.2,13.0,160.0,123.62,98.68
2018,4,5,16,15,7.0,142.5,2.05,12.8,145.5,111.9,93.65
2018,4,5,16,30,6.0,129.0,1.9,12.6,131.0,101.43,84.82
2018,4,5,16,45,10.0,115.5,1.75,12.35,118.5,90.92,75.83
2018,4,5,17,0,14.0,102.0,1.6,12.1,106.0,80.31,66.57
2018,4,5,17,15,7.0,81.0,1.5,11.95,83.0,64.39,52.33
2018,4,5,17,30,0.0,60.0,1.4,11.8,60.0,48.31,37.71
2018,4,5,17,45,0.0,43.5,1.25,11.6,43.5,35.34,25.68
2018,4,5,18,0,0.0,27.0,1.1,11.4,27.0,22.26,13.24
2018,4,5,18,15,6.0,16.0,1.05,11.3,16.0,13.32,0.0
2018,4,5,18,30,12.0,5.0,1.0,11.2,5.0,4.27,0.0
2018,4,5,18,45,6.0,2.5,0.95,11.15,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,1.95,11.5,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,2.1,11.6,3.0,2.56,0.0
2018,4,6,6,15,0.0,4.5,2.25,11.7,4.5,3.69,0.0
2018,4,6,6,30,0.0,6.0,2.4,11.8,6.0,4.92,0.0
2018,4,6,6,45,0.0,7.5,2.6,11.95,7.5,6.15,0.0
2018,4,6,7,0,0.0,9.0,2.8,12.1,9.0,7.39,0.75
2018,4,6,7,15,0.0,12.5,2.95,12.3,12.5,10.28,3.27
2018,4,6,7,30,0.0,16.0,3.1,12.5,16.0,13.17,5.77
2018,4,6,7,45,0.0,40.0,3.25,12.7,40.0,33.05,22.88
2018,4,6,8,0,0.0,64.0,3.4,12.9,64.0,53.04,39.87
2018,4,6,8,15,0.0,76.5,3.45,13.3,76.5,63.49,48.52
2018,4,6,8,30,0.0,89.0,3.5,13.7,89.0,74.08,57.19
2018,4,6,8,45,3.0,122.5,3.55,14.05,124.5,107.38,84.87
2018,4,6,9,0,6.0,156.0,3.6,14.4,160.0,141.4,112.69
2018,4,6,9,15,6.0,159.0,3.65,14.7,163.0,143.56,113.98
2018,4,6,9,30,6.0,162.0,3.7,15.0,166.0,145.82,115.42
2018,4,6,9,45,4.5,163.0,3.75,15.35,166.0,144.79,114.1
2018,4,6,10,0,3.0,164.0,3.8,15.7,166.0,143.81,112.85
2018,4,6,10,15,2.0,151.5,3.75,15.85,153.0,131.18,102.32
2018,4,6,10,30,1.0,139.0,3.7,16.0,140.0,118.86,92.08
2018,4,6,10,45,2.0,151.0,3.65,16.1,152.5,130.37,101.3
2018,4,6,11,0,3.0,163.0,3.6,16.2,165.0,141.82,110.41
2018,4,6,11,15,6.5,192.0,3.65,16.25,197.0,170.77,133.66
2018,4,6,11,30,10.0,221.0,3.7,16.3,229.0,199.53,156.55
2018,4,6,11,45,11.0,233.0,3.7,16.35,242.0,210.39,165.03
2018,4,6,12,0,12.0,245.0,3.7,16.4,255.0,221.01,173.34
2018,4,6,12,15,17.0,268.0,3.7,16.45,282.5,244.63,192.02
2018,4,6,12,30,22.0,291.0,3.7,16.5,310.0,267.55,210.02
2018,4,6,12,45,24.0,292.5,3.7,16.55,313.0,277.84,218.04
2018,4,6,13,0,26.0,294.0,3.7,16.6,316.0,277.05,217.45
2018,4,6,13,15,18.0,253.5,3.7,16.6,268.5,226.16,177.4
2018,4,6,13,30,10.0,213.0,3.7,16.6,221.0,184.9,144.72
2018,4,6,13,45,18.5,236.5,3.7,16.6,251.0,208.43,163.76
2018,4,6,14,0,27.0,260.0,3.7,16.6,281.0,232.77,183.2
2018,4,6,14,15,30.0,245.5,3.6,16.5,268.0,218.4,171.9
2018,4,6,14,30,33.0,231.0,3.5,16.4,255.0,203.95,160.5
2018,4,6,14,45,23.5,200.5,3.4,16.35,217.0,172.2,135.23
2018,4,6,15,0,14.0,170.0,3.3,16.3,179.0,143.48,112.36
2018,4,6,15,15,14.5,157.0,3.3,16.3,166.0,131.75,102.98
2018,4,6,15,30,15.0,144.0,3.3,16.3,153.0,120.05,93.58
2018,4,6,15,45,41.5,163.0,3.0,16.15,184.5,131.83,102.41
2018,4,6,16,0,68.0,182.0,2.7,16.0,216.0,139.68,108.98
2018,4,6,16,15,76.5,162.0,2.65,15.9,196.0,120.58,100.07
2018,4,6,16,30,85.0,142.0,2.6,15.8,176.0,107.11,88.74
2018,4,6,16,45,48.5,106.5,2.5,15.65,125.5,82.9,67.84
2018,4,6,17,0,12.0,71.0,2.4,15.5,75.0,58.31,46.3
2018,4,6,17,15,7.5,61.0,2.25,15.35,63.5,50.1,39.01
2018,4,6,17,30,3.0,51.0,2.1,15.2,52.0,41.85,31.49
2018,4,6,17,45,4.5,36.5,1.9,15.05,37.5,30.21,20.84
2018,4,6,18,0,6.0,22.0,1.7,14.9,23.0,18.17,9.65
2018,4,6,18,15,5.5,13.0,1.75,14.85,13.5,10.99,0.0
2018,4,6,18,30,5.0,4.0,1.8,14.8,4.0,3.41,0.0
2018,4,6,18,45,2.5,2.0,1.8,14.8,2.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,4,7,5,45,0.5,5.0,3.25,13.05,5.0,4.27,0.0
2018,4,7,6,0,1.0,10.0,3.2,13.0,10.0,8.7,0.0
2018,4,7,6,15,1.0,22.5,3.3,13.1,22.5,19.11,9.24
2018,4,7,6,30,1.0,35.0,3.4,13.2,35.0,29.82,19.42
2018,4,7,6,45,5.5,51.5,3.45,13.3,52.5,48.22,35.64
2018,4,7,7,0,10.0,68.0,3.5,13.4,70.0,66.75,51.92
2018,4,7,7,15,11.0,88.5,3.65,13.6,91.5,87.35,69.63
2018,4,7,7,30,12.0,109.0,3.8,13.8,113.0,107.81,86.91
2018,4,7,7,45,47.0,142.5,3.9,14.0,162.5,183.6,151.43
2018,4,7,8,0,82.0,176.0,4.0,14.2,212.0,251.76,208.19
2018,4,7,8,15,77.5,183.5,4.0,14.4,220.5,254.59,209.47
2018,4,7,8,30,73.0,191.0,4.0,14.6,229.0,257.59,210.97
2018,4,7,8,45,86.0,225.5,4.0,14.85,274.5,308.29,251.26
2018,4,7,9,0,99.0,260.0,4.0,15.1,320.0,359.05,290.75
2018,4,7,9,15,73.5,248.5,4.0,15.4,294.5,318.48,256.65
2018,4,7,9,30,48.0,237.0,4.0,15.7,269.0,278.37,223.13
2018,4,7,9,45,123.0,283.0,3.95,15.95,372.0,423.63,338.81
2018,4,7,10,0,198.0,329.0,3.9,16.2,475.0,548.49,434.34
2018,4,7,10,15,255.5,328.5,4.0,16.4,524.5,624.49,491.13
2018,4,7,10,30,313.0,328.0,4.1,16.6,574.0,677.31,530.46
2018,4,7,10,45,379.0,327.5,4.15,16.75,633.5,736.63,574.25
2018,4,7,11,0,445.0,327.0,4.2,16.9,693.0,811.56,628.06
2018,4,7,11,15,526.5,296.0,4.3,16.95,736.5,848.27,655.77
2018,4,7,11,30,608.0,265.0,4.4,17.0,780.0,883.97,682.89
2018,4,7,11,45,599.5,270.5,4.45,17.05,782.0,860.83,665.67
2018,4,7,12,0,591.0,276.0,4.5,17.1,784.0,835.19,647.01
2018,4,7,12,15,558.0,292.5,4.6,17.1,771.5,794.04,616.92
2018,4,7,12,30,525.0,309.0,4.7,17.1,759.0,754.97,588.01
2018,4,7,12,45,567.5,291.0,4.75,17.1,772.5,745.04,581.65
2018,4,7,13,0,610.0,273.0,4.8,17.1,786.0,731.77,572.31
2018,4,7,13,15,636.0,255.5,4.8,17.0,781.0,700.74,549.34
2018,4,7,13,30,662.0,238.0,4.8,16.9,776.0,665.6,522.77
2018,4,7,13,45,668.0,227.5,4.85,16.8,756.5,619.9,487.43
2018,4,7,14,0,674.0,217.0,4.9,16.7,737.0,572.14,449.52
2018,4,7,14,15,668.5,209.5,4.9,16.5,707.5,519.11,406.43
2018,4,7,14,30,663.0,202.0,4.9,16.3,678.0,465.58,361.7
2018,4,7,14,45,586.0,214.5,4.9,16.05,619.0,398.1,305.98
2018,4,7,15,0,509.0,227.0,4.9,15.8,560.0,340.1,257.77
2018,4,7,15,15,509.5,211.0,4.9,15.8,525.0,289.94,213.78
2018,4,7,15,30,510.0,195.0,4.9,15.8,490.0,239.67,170.22
2018,4,7,15,45,529.0,171.0,4.8,15.25,454.5,186.34,126.37
2018,4,7,16,0,548.0,147.0,4.7,14.7,419.0,131.05,88.33
2018,4,7,16,15,576.5,129.5,4.55,14.35,388.5,91.66,75.51
2018,4,7,16,30,605.0,112.0,4.4,14.0,358.0,81.66,67.06
2018,4,7,16,45,571.0,104.0,4.25,13.65,310.5,77.7,63.82
2018,4,7,17,0,537.0,96.0,4.1,13.3,263.0,73.6,60.35
2018,4,7,17,15,468.5,86.0,3.7,12.8,212.0,64.06,51.89
2018,4,7,17,30,400.0,76.0,3.3,12.3,161.0,57.14,45.52
2018,4,7,17,45,301.5,61.5,2.9,11.75,115.5,46.64,35.69
2018,4,7,18,0,203.0,47.0,2.5,11.2,70.0,35.96,25.13
2018,4,7,18,15,112.5,28.5,2.35,10.9,40.0,21.99,3.1
2018,4,7,18,30,22.0,10.0,2.2,10.6,10.0,8.54,0.0
2018,4,7,18,45,11.0,5.0,2.05,10.25,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,8,5,45,37.5,10.0,1.65,8.25,12.0,24.01,0.0
2018,4,8,6,0,75.0,20.0,1.7,8.7,24.0,68.23,0.0
2018,4,8,6,15,205.5,36.5,2.0,9.25,63.5,182.47,140.6
2018,4,8,6,30,336.0,53.0,2.3,9.8,103.0,287.71,237.91
2018,4,8,6,45,429.5,62.5,2.65,10.3,153.0,377.09,317.04
2018,4,8,7,0,523.0,72.0,3.0,10.8,203.0,475.46,401.03
2018,4,8,7,15,582.0,79.0,3.1,11.15,256.0,552.95,464.82
2018,4,8,7,30,641.0,86.0,3.2,11.5,309.0,633.55,527.45
2018,4,8,7,45,682.5,91.0,3.3,11.8,362.5,700.03,576.92
2018,4,8,8,0,724.0,96.0,3.4,12.1,416.0,767.1,625.43
2018,4,8,8,15,752.0,101.0,3.35,12.5,467.5,822.25,662.82
2018,4,8,8,30,780.0,106.0,3.3,12.9,519.0,870.26,694.11
2018,4,8,8,45,800.5,109.5,3.3,13.3,566.0,913.73,721.86
2018,4,8,9,0,821.0,113.0,3.3,13.7,613.0,954.66,747.41
2018,4,8,9,15,839.5,114.0,3.25,14.05,656.0,987.89,767.01
2018,4,8,9,30,858.0,115.0,3.2,14.4,699.0,1017.92,784.25
2018,4,8,9,45,873.0,115.5,3.15,14.75,736.5,1040.37,796.22
2018,4,8,10,0,888.0,116.0,3.1,15.1,774.0,1046.2,797.0
2018,4,8,10,15,895.0,118.0,3.1,15.4,803.5,1054.48,800.36
2018,4,8,10,30,902.0,120.0,3.1,15.7,833.0,1058.77,801.16
2018,4,8,10,45,906.5,122.5,3.15,15.95,855.5,1056.99,798.7
2018,4,8,11,0,911.0,125.0,3.2,16.2,878.0,1051.12,793.71
2018,4,8,11,15,914.0,126.0,3.2,16.4,893.0,1038.16,783.86
2018,4,8,11,30,917.0,127.0,3.2,16.6,908.0,1021.24,771.56
2018,4,8,11,45,918.0,128.0,3.2,16.85,914.5,998.55,755.37
2018,4,8,12,0,919.0,129.0,3.2,17.1,921.0,972.14,736.78
2018,4,8,12,15,919.5,128.0,3.15,17.2,919.5,939.81,714.26
2018,4,8,12,30,920.0,127.0,3.1,17.3,918.0,904.1,689.46
2018,4,8,12,45,918.5,126.0,3.1,17.45,908.5,863.55,661.47
2018,4,8,13,0,917.0,125.0,3.1,17.6,899.0,820.08,631.3
2018,4,8,13,15,912.5,124.0,3.05,17.65,881.0,771.72,596.35
2018,4,8,13,30,908.0,123.0,3.0,17.7,863.0,721.08,558.07
2018,4,8,13,45,901.0,121.5,3.0,17.75,837.5,666.42,516.12
2018,4,8,14,0,894.0,120.0,3.0,17.8,812.0,610.2,471.8
2018,4,8,14,15,883.5,118.5,2.95,17.75,779.0,550.89,423.82
2018,4,8,14,30,873.0,117.0,2.9,17.7,746.0,490.05,373.16
2018,4,8,14,45,859.0,115.0,2.9,17.65,706.5,426.86,319.32
2018,4,8,15,0,845.0,113.0,2.9,17.6,667.0,364.05,264.42
2018,4,8,15,15,827.5,109.5,2.9,17.6,622.5,299.82,207.88
2018,4,8,15,30,810.0,106.0,2.9,17.6,578.0,237.02,153.6
2018,4,8,15,45,785.5,103.0,2.85,17.3,529.0,175.44,105.17
2018,4,8,16,0,761.0,100.0,2.8,17.0,480.0,110.65,64.62
2018,4,8,16,15,725.5,96.0,2.65,16.6,427.5,69.35,55.36
2018,4,8,16,30,690.0,92.0,2.5,16.2,375.0,67.72,54.24
2018,4,8,16,45,641.5,87.0,2.4,15.8,321.5,65.21,52.27
2018,4,8,17,0,593.0,82.0,2.3,15.4,268.0,62.71,50.23
2018,4,8,17,15,523.0,74.0,2.15,14.6,216.0,57.65,45.85
2018,4,8,17,30,453.0,66.0,2.0,13.8,164.0,52.55,41.22
2018,4,8,17,45,349.0,55.0,1.9,13.0,118.0,42.05,31.53
2018,4,8,18,0,245.0,44.0,1.8,12.2,72.0,33.82,23.34
2018,4,8,18,15,140.0,26.5,1.8,11.8,41.0,20.55,4.33
2018,4,8,18,30,35.0,9.0,1.8,11.4,10.0,7.68,0.0
2018,4,8,18,45,17.5,4.5,1.8,11.0,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,9,5,45,10.5,9.5,1.15,8.95,10.0,12.45,0.0
2018,4,9,6,0,21.0,19.0,1.1,9.3,20.0,34.82,0.0
2018,4,9,6,15,47.5,37.5,1.4,9.95,43.5,77.63,57.66
2018,4,9,6,30,74.0,56.0,1.7,10.6,67.0,115.31,92.98
2018,4,9,6,45,115.5,76.5,1.95,11.25,102.0,167.71,139.46
2018,4,9,7,0,157.0,97.0,2.2,11.9,137.0,223.6,188.07
2018,4,9,7,15,197.0,115.5,2.25,12.35,177.5,293.73,247.04
2018,4,9,7,30,237.0,134.0,2.3,12.8,218.0,353.46,295.97
2018,4,9,7,45,238.5,158.0,2.35,13.25,253.5,391.27,325.01
2018,4,9,8,0,240.0,182.0,2.4,13.7,289.0,427.98,352.47
2018,4,9,8,15,209.0,206.0,2.35,14.25,307.0,415.77,340.08
2018,4,9,8,30,178.0,230.0,2.3,14.8,325.0,418.44,339.28
2018,4,9,8,45,233.5,247.0,2.25,15.3,383.0,491.78,395.44
2018,4,9,9,0,289.0,264.0,2.2,15.8,441.0,587.85,466.06
2018,4,9,9,15,424.0,242.5,2.2,16.35,522.5,719.73,562.72
2018,4,9,9,30,559.0,221.0,2.2,16.9,604.0,835.16,643.85
2018,4,9,9,45,684.5,187.0,2.2,17.45,680.0,937.17,711.09
2018,4,9,10,0,810.0,153.0,2.2,18.0,756.0,1020.04,762.52
2018,4,9,10,15,790.0,168.5,2.15,18.45,775.5,1023.77,760.92
2018,4,9,10,30,770.0,184.0,2.1,18.9,795.0,1015.14,752.28
2018,4,9,10,45,808.0,171.5,2.05,19.35,828.5,1021.86,753.98
2018,4,9,11,0,846.0,159.0,2.0,19.8,862.0,1034.39,759.35
2018,4,9,11,15,868.0,150.5,1.95,20.1,882.5,1030.41,754.53
2018,4,9,11,30,890.0,142.0,1.9,20.4,903.0,1008.82,738.72
2018,4,9,11,45,885.5,145.5,1.85,20.75,907.5,983.66,720.8
2018,4,9,12,0,881.0,149.0,1.8,21.1,912.0,967.25,708.71
2018,4,9,12,15,885.5,145.5,1.75,21.35,911.0,924.87,679.99
2018,4,9,12,30,890.0,142.0,1.7,21.6,910.0,891.19,657.21
2018,4,9,12,45,886.5,142.0,1.7,21.85,900.0,850.84,630.43
2018,4,9,13,0,883.0,142.0,1.7,22.1,890.0,807.81,601.75
2018,4,9,13,15,876.0,140.5,1.6,22.3,870.0,764.7,570.21
2018,4,9,13,30,869.0,139.0,1.5,22.5,850.0,712.2,531.63
2018,4,9,13,45,732.5,193.5,1.4,22.7,780.5,627.98,468.88
2018,4,9,14,0,596.0,248.0,1.3,22.9,711.0,551.05,411.06
2018,4,9,14,15,556.0,250.5,1.2,22.95,668.5,491.29,365.86
2018,4,9,14,30,516.0,253.0,1.1,23.0,626.0,436.27,323.22
2018,4,9,14,45,496.0,242.5,0.95,23.1,586.0,382.75,280.65
2018,4,9,15,0,476.0,232.0,0.8,23.2,546.0,331.22,239.01
2018,4,9,15,15,450.0,220.0,0.8,23.2,501.0,279.26,197.61
2018,4,9,15,30,424.0,208.0,0.8,23.2,456.0,230.5,159.23
2018,4,9,15,45,443.0,188.0,0.55,23.05,428.0,185.35,123.76
2018,4,9,16,0,462.0,168.0,0.3,22.9,400.0,138.1,92.88
2018,4,9,16,15,421.0,156.0,0.4,22.35,350.5,105.18,84.05
2018,4,9,16,30,380.0,144.0,0.5,21.8,301.0,98.73,79.23
2018,4,9,16,45,378.0,121.5,0.65,21.3,259.5,85.39,68.3
2018,4,9,17,0,376.0,99.0,0.8,20.8,218.0,71.33,56.51
2018,4,9,17,15,338.0,84.0,0.9,19.8,176.0,61.55,48.26
2018,4,9,17,30,300.0,69.0,1.0,18.8,134.0,51.4,39.39
2018,4,9,17,45,222.0,52.0,1.1,17.85,93.0,39.2,28.46
2018,4,9,18,0,144.0,35.0,1.2,16.9,52.0,26.7,16.96
2018,4,9,18,15,90.5,22.0,1.25,16.35,31.0,17.43,3.88
2018,4,9,18,30,37.0,9.0,1.3,15.8,10.0,7.68,0.0
2018,4,9,18,45,18.5,4.5,1.35,15.3,5.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,10,5,45,5.5,2.0,1.95,11.6,2.5,3.98,0.0
2018,4,10,6,0,11.0,4.0,2.0,11.8,5.0,11.29,0.0
2018,4,10,6,15,5.5,6.0,2.15,12.15,6.5,7.95,0.89
2018,4,10,6,30,0.0,8.0,2.3,12.5,8.0,6.56,0.0
2018,4,10,6,45,0.0,15.5,2.45,12.9,15.5,12.74,5.31
2018,4,10,7,0,0.0,23.0,2.6,13.3,23.0,18.94,10.71
2018,4,10,7,15,26.0,68.0,2.65,13.6,77.5,81.84,65.51
2018,4,10,7,30,52.0,113.0,2.7,13.9,132.0,152.27,125.58
2018,4,10,7,45,89.5,149.5,2.75,14.2,187.5,240.97,199.55
2018,4,10,8,0,127.0,186.0,2.8,14.5,243.0,317.65,261.71
2018,4,10,8,15,158.5,210.0,2.9,14.7,289.5,375.04,307.17
2018,4,10,8,30,190.0,234.0,3.0,14.9,336.0,433.58,352.68
2018,4,10,8,45,166.5,256.0,3.1,15.05,351.0,438.41,354.19
2018,4,10,9,0,143.0,278.0,3.2,15.2,366.0,441.17,354.31
2018,4,10,9,15,132.5,297.5,3.25,15.35,383.5,451.98,361.09
2018,4,10,9,30,122.0,317.0,3.3,15.5,401.0,461.63,366.92
2018,4,10,9,45,140.5,338.0,3.35,15.65,439.5,501.17,396.5
2018,4,10,10,0,159.0,359.0,3.4,15.8,478.0,539.94,425.03
2018,4,10,10,15,135.0,361.0,3.35,15.9,465.0,513.49,403.23
2018,4,10,10,30,111.0,363.0,3.3,16.0,452.0,486.58,381.47
2018,4,10,10,45,85.0,366.5,3.25,16.1,435.5,438.49,343.76
2018,4,10,11,0,59.0,370.0,3.2,16.2,419.0,411.66,322.01
2018,4,10,11,15,50.5,363.5,3.15,16.2,406.0,392.22,306.7
2018,4,10,11,30,42.0,357.0,3.1,16.2,393.0,373.17,291.67
2018,4,10,11,45,50.5,372.5,3.05,16.15,416.0,392.0,306.16
2018,4,10,12,0,59.0,388.0,3.0,16.1,439.0,409.65,319.55
2018,4,10,12,15,71.5,400.0,3.05,16.05,462.0,426.14,332.33
2018,4,10,12,30,84.0,412.0,3.1,16.0,485.0,441.0,343.84
2018,4,10,12,45,111.0,415.5,3.15,15.95,510.5,468.45,365.16
2018,4,10,13,0,138.0,419.0,3.2,15.9,536.0,480.69,374.9
2018,4,10,13,15,80.0,334.5,3.25,15.8,402.0,345.5,271.41
2018,4,10,13,30,22.0,250.0,3.3,15.7,268.0,227.75,179.01
2018,4,10,13,45,19.0,228.0,3.35,15.6,243.0,204.18,160.71
2018,4,10,14,0,16.0,206.0,3.4,15.5,218.0,179.72,141.35
2018,4,10,14,15,41.0,263.5,3.4,15.35,293.5,237.44,187.71
2018,4,10,14,30,66.0,321.0,3.4,15.2,369.0,287.12,226.74
2018,4,10,14,45,52.5,293.5,3.45,15.05,330.5,252.91,199.75
2018,4,10,15,0,39.0,266.0,3.5,14.9,292.0,221.06,174.81
2018,4,10,15,15,27.5,235.5,3.5,14.9,253.0,190.03,150.32
2018,4,10,15,30,16.0,205.0,3.5,14.9,214.0,165.53,131.17
2018,4,10,15,45,20.5,191.5,3.6,14.6,202.5,153.03,121.32
2018,4,10,16,0,25.0,178.0,3.7,14.3,191.0,139.91,111.22
2018,4,10,16,15,17.0,143.5,3.7,14.1,152.0,113.09,94.23
2018,4,10,16,30,9.0,109.0,3.7,13.9,113.0,87.8,72.43
2018,4,10,16,45,7.5,70.5,3.65,13.75,73.5,58.54,46.75
2018,4,10,17,0,6.0,32.0,3.6,13.6,34.0,26.46,18.16
2018,4,10,17,15,14.5,46.5,3.3,13.1,50.0,38.86,29.34
2018,4,10,17,30,23.0,61.0,3.0,12.6,66.0,48.9,38.21
2018,4,10,17,45,55.5,48.0,2.7,12.1,56.0,38.06,28.19
2018,4,10,18,0,88.0,35.0,2.4,11.6,46.0,27.34,18.02
2018,4,10,18,15,78.5,24.0,2.35,11.2,30.5,18.89,5.97
2018,4,10,18,30,69.0,13.0,2.3,10.8,15.0,11.1,0.0
2018,4,10,18,45,34.5,6.5,2.25,10.4,7.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,11,5,45,8.5,8.5,2.3,9.2,9.0,10.77,0.0
2018,4,11,6,0,17.0,17.0,2.2,9.3,18.0,23.51,4.68
2018,4,11,6,15,32.0,31.5,2.35,9.65,36.0,56.72,41.59
2018,4,11,6,30,47.0,46.0,2.5,10.0,54.0,82.41,65.51
2018,4,11,6,45,88.5,67.5,2.65,10.3,88.5,135.83,113.01
2018,4,11,7,0,130.0,89.0,2.8,10.6,123.0,192.47,162.77
2018,4,11,7,15,250.0,106.0,2.75,10.85,190.0,318.67,270.98
2018,4,11,7,30,370.0,123.0,2.7,11.1,257.0,459.28,386.5
2018,4,11,7,45,342.5,145.0,2.7,11.35,283.5,458.69,383.93
2018,4,11,8,0,315.0,167.0,2.7,11.6,310.0,472.25,392.57
2018,4,11,8,15,357.5,182.5,2.65,11.8,362.5,536.73,442.28
2018,4,11,8,30,400.0,198.0,2.6,12.0,415.0,622.92,506.41
2018,4,11,8,45,366.0,227.5,2.55,12.2,439.0,613.0,495.43
2018,4,11,9,0,332.0,257.0,2.5,12.4,463.0,619.76,497.31
2018,4,11,9,15,278.5,288.5,2.6,12.6,469.5,606.15,483.94
2018,4,11,9,30,225.0,320.0,2.7,12.8,476.0,567.29,452.12
2018,4,11,9,45,264.5,329.0,2.75,13.0,521.5,637.14,504.09
2018,4,11,10,0,304.0,338.0,2.8,13.2,567.0,684.62,538.39
2018,4,11,10,15,352.0,338.0,3.0,13.25,612.5,729.53,571.99
2018,4,11,10,30,400.0,338.0,3.2,13.3,658.0,772.69,604.09
2018,4,11,10,45,365.5,362.0,3.4,13.4,660.5,755.92,590.32
2018,4,11,11,0,331.0,386.0,3.6,13.5,663.0,737.24,575.56
2018,4,11,11,15,317.0,397.0,3.8,13.45,666.0,723.78,565.67
2018,4,11,11,30,303.0,408.0,4.0,13.4,669.0,708.82,554.61
2018,4,11,11,45,304.0,411.0,4.15,13.4,674.5,698.66,547.28
2018,4,11,12,0,305.0,414.0,4.3,13.4,680.0,686.83,538.97
2018,4,11,12,15,264.5,420.0,4.45,13.35,650.5,639.97,503.66
2018,4,11,12,30,224.0,426.0,4.6,13.3,621.0,582.69,460.38
2018,4,11,12,45,272.5,412.0,4.7,13.3,646.5,603.51,477.49
2018,4,11,13,0,321.0,398.0,4.8,13.3,672.0,608.14,481.93
2018,4,11,13,15,222.5,378.0,4.85,13.2,566.0,491.44,391.36
2018,4,11,13,30,124.0,358.0,4.9,13.1,460.0,392.64,313.34
2018,4,11,13,45,104.0,346.5,4.9,13.0,430.5,358.82,286.69
2018,4,11,14,0,84.0,335.0,4.9,12.9,401.0,324.04,259.03
2018,4,11,14,15,300.5,293.5,4.85,12.8,515.0,393.17,313.96
2018,4,11,14,30,517.0,252.0,4.8,12.7,629.0,433.75,342.25
2018,4,11,14,45,446.5,255.5,4.75,12.6,569.0,371.6,290.43
2018,4,11,15,0,376.0,259.0,4.7,12.5,509.0,318.38,246.31
2018,4,11,15,15,264.5,253.0,4.7,12.5,423.0,255.85,196.96
2018,4,11,15,30,153.0,247.0,4.7,12.5,337.0,211.3,164.14
2018,4,11,15,45,266.5,217.0,4.7,12.45,358.5,185.19,138.25
2018,4,11,16,0,380.0,187.0,4.7,12.4,380.0,149.3,109.9
2018,4,11,16,15,321.0,175.5,4.6,12.2,327.0,120.99,101.9
2018,4,11,16,30,262.0,164.0,4.5,12.0,274.0,113.79,95.98
2018,4,11,16,45,152.5,120.5,4.4,11.85,182.5,90.19,75.35
2018,4,11,17,0,43.0,77.0,4.3,11.7,91.0,62.09,50.4
2018,4,11,17,15,26.0,45.5,4.25,11.45,53.5,38.2,28.94
2018,4,11,17,30,9.0,14.0,4.2,11.2,16.0,11.88,5.08
2018,4,11,17,45,42.0,27.5,4.15,11.0,33.0,22.95,14.87
2018,4,11,18,0,75.0,41.0,4.1,10.8,50.0,32.31,22.45
2018,4,11,18,15,43.0,25.5,4.25,10.55,30.0,20.33,7.81
2018,4,11,18,30,11.0,10.0,4.4,10.3,10.0,8.54,0.0
2018,4,11,18,45,5.5,5.0,4.55,10.05,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.95,8.9,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,5.4,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.0,5.25,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,4,12,5,15,2.5,1.0,1.75,5.25,1.0,0.0,0.0
2018,4,12,5,30,5.0,2.0,1.8,5.8,2.0,0.0,0.0
2018,4,12,5,45,78.5,15.0,1.9,6.35,20.0,45.34,0.0
2018,4,12,6,0,152.0,28.0,2.0,6.9,38.0,127.72,64.84
2018,4,12,6,15,282.5,40.5,2.3,7.4,80.5,225.76,182.73
2018,4,12,6,30,413.0,53.0,2.6,7.9,123.0,333.05,279.52
2018,4,12,6,45,491.0,62.0,2.9,8.45,173.5,416.63,353.48
2018,4,12,7,0,569.0,71.0,3.2,9.0,224.0,506.39,429.93
2018,4,12,7,15,620.5,78.0,3.3,9.35,277.5,580.03,490.13
2018,4,12,7,30,672.0,85.0,3.4,9.7,331.0,656.14,548.8
2018,4,12,7,45,707.5,90.5,3.5,10.0,384.5,719.22,595.56
2018,4,12,8,0,743.0,96.0,3.6,10.3,438.0,782.39,641.19
2018,4,12,8,15,767.5,101.0,3.6,10.65,488.5,834.76,677.03
2018,4,12,8,30,792.0,106.0,3.6,11.0,539.0,880.14,707.05
2018,4,12,8,45,808.5,111.0,3.6,11.35,585.5,921.46,733.66
2018,4,12,9,0,825.0,116.0,3.6,11.7,632.0,960.03,757.98
2018,4,12,9,15,835.5,121.0,3.55,11.95,673.5,989.67,775.66
2018,4,12,9,30,846.0,126.0,3.5,12.2,715.0,1015.85,790.86
2018,4,12,9,45,852.0,131.0,3.45,12.45,750.0,1033.83,800.37
2018,4,12,10,0,858.0,136.0,3.4,12.7,785.0,1047.94,807.32
2018,4,12,10,15,763.0,181.0,3.4,12.85,774.0,1007.3,777.51
2018,4,12,10,30,668.0,226.0,3.4,13.0,763.0,952.81,738.54
2018,4,12,10,45,474.5,309.0,3.4,13.2,695.5,828.26,644.54
2018,4,12,11,0,281.0,392.0,3.4,13.4,628.0,692.78,540.63
2018,4,12,11,15,222.5,386.5,3.45,13.5,575.5,601.25,472.4
2018,4,12,11,30,164.0,381.0,3.5,13.6,523.0,530.44,417.88
2018,4,12,11,45,133.5,385.5,3.55,13.7,501.5,497.54,392.06
2018,4,12,12,0,103.0,390.0,3.6,13.8,480.0,465.38,366.53
2018,4,12,12,15,237.0,346.0,3.75,13.8,553.0,544.82,431.13
2018,4,12,12,30,371.0,302.0,3.9,13.8,626.0,613.62,485.85
2018,4,12,12,45,610.5,235.5,4.0,13.85,761.5,725.8,573.27
2018,4,12,13,0,850.0,169.0,4.1,13.9,897.0,810.58,637.72
2018,4,12,13,15,800.0,184.5,4.2,13.8,858.5,745.33,587.95
2018,4,12,13,30,750.0,200.0,4.3,13.7,820.0,684.45,541.51
2018,4,12,13,45,789.0,179.5,4.35,13.65,814.5,646.18,511.73
2018,4,12,14,0,828.0,159.0,4.4,13.6,809.0,602.85,476.63
2018,4,12,14,15,816.0,157.0,4.4,13.5,776.0,544.46,428.3
2018,4,12,14,30,804.0,155.0,4.4,13.4,743.0,485.84,378.41
2018,4,12,14,45,745.5,164.5,4.4,13.3,687.5,415.46,318.69
2018,4,12,15,0,687.0,174.0,4.4,13.2,632.0,353.07,264.82
2018,4,12,15,15,649.5,172.5,4.4,13.2,583.0,293.89,213.13
2018,4,12,15,30,612.0,171.0,4.4,13.2,534.0,238.98,166.37
2018,4,12,15,45,635.5,152.0,4.3,12.9,501.5,183.18,120.23
2018,4,12,16,0,659.0,133.0,4.2,12.6,469.0,124.48,81.41
2018,4,12,16,15,645.5,123.0,4.0,12.35,424.0,86.93,71.82
2018,4,12,16,30,632.0,113.0,3.8,12.1,379.0,81.97,67.77
2018,4,12,16,45,590.5,104.0,3.65,11.8,326.5,77.15,63.75
2018,4,12,17,0,549.0,95.0,3.5,11.5,274.0,72.14,59.45
2018,4,12,17,15,487.0,86.0,3.2,10.95,223.5,64.01,52.27
2018,4,12,17,30,425.0,77.0,2.9,10.4,173.0,57.84,46.61
2018,4,12,17,45,334.5,63.5,2.6,9.85,127.0,48.11,37.5
2018,4,12,18,0,244.0,50.0,2.3,9.3,81.0,38.22,27.86
2018,4,12,18,15,143.0,32.0,2.3,9.0,48.0,24.7,11.74
2018,4,12,18,30,42.0,14.0,2.3,8.7,15.0,11.95,0.0
2018,4,12,18,45,21.0,7.0,2.25,8.35,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,1.65,4.55,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,1.8,5.2,2.0,0.0,0.0
2018,4,13,5,45,81.5,16.0,1.9,5.8,22.0,47.48,0.0
2018,4,13,6,0,158.0,30.0,2.0,6.4,42.0,134.63,79.31
2018,4,13,6,15,274.5,43.5,2.2,7.1,83.5,225.18,183.3
2018,4,13,6,30,391.0,57.0,2.4,7.8,125.0,322.92,271.34
2018,4,13,6,45,472.5,66.0,2.6,8.45,175.5,409.1,346.88
2018,4,13,7,0,554.0,75.0,2.8,9.1,226.0,500.56,424.0
2018,4,13,7,15,607.5,81.5,3.05,9.85,279.5,574.52,484.04
2018,4,13,7,30,661.0,88.0,3.3,10.6,333.0,651.04,542.59
2018,4,13,7,45,699.5,93.0,3.6,11.3,386.5,715.51,590.18
2018,4,13,8,0,738.0,98.0,3.9,12.0,440.0,780.28,636.79
2018,4,13,8,15,764.5,102.0,3.95,12.5,491.0,832.94,672.66
2018,4,13,8,30,791.0,106.0,4.0,13.0,542.0,878.83,702.9
2018,4,13,8,45,810.5,109.5,4.1,13.5,589.0,921.14,730.38
2018,4,13,9,0,830.0,113.0,4.2,14.0,636.0,960.85,755.67
2018,4,13,9,15,848.0,114.0,4.15,14.4,678.5,993.28,774.99
2018,4,13,9,30,866.0,115.0,4.1,14.8,721.0,1022.48,791.91
2018,4,13,9,45,881.0,115.0,4.0,15.2,758.5,1031.33,794.36
2018,4,13,10,0,896.0,115.0,3.9,15.6,796.0,1049.04,803.15
2018,4,13,10,15,902.0,117.0,3.9,15.9,824.5,1055.96,805.57
2018,4,13,10,30,908.0,119.0,3.9,16.2,853.0,1058.86,805.5
2018,4,13,10,45,913.0,120.5,3.85,16.5,875.0,1056.15,801.46
2018,4,13,11,0,918.0,122.0,3.8,16.8,897.0,1049.38,794.88
2018,4,13,11,15,920.0,123.5,3.75,17.05,911.0,1035.59,783.91
2018,4,13,11,30,922.0,125.0,3.7,17.3,925.0,1017.87,770.48
2018,4,13,11,45,920.5,126.5,3.65,17.55,930.0,993.01,752.38
2018,4,13,12,0,919.0,128.0,3.6,17.8,935.0,964.57,731.98
2018,4,13,12,15,918.0,128.0,3.55,18.0,932.5,931.74,708.79
2018,4,13,12,30,917.0,128.0,3.5,18.2,930.0,895.64,683.38
2018,4,13,12,45,915.0,127.0,3.45,18.35,920.0,854.74,654.72
2018,4,13,13,0,913.0,126.0,3.4,18.5,910.0,811.01,623.97
2018,4,13,13,15,906.0,126.5,3.35,18.6,891.5,762.37,588.25
2018,4,13,13,30,899.0,127.0,3.3,18.7,873.0,711.7,549.68
2018,4,13,13,45,894.5,125.0,3.25,18.8,848.5,658.67,508.52
2018,4,13,14,0,890.0,123.0,3.2,18.9,824.0,603.87,464.93
2018,4,13,14,15,863.5,127.0,3.1,18.9,785.0,541.74,414.64
2018,4,13,14,30,837.0,131.0,3.0,18.9,746.0,479.43,362.99
2018,4,13,14,45,830.0,126.0,2.95,18.9,709.0,418.66,311.12
2018,4,13,15,0,823.0,121.0,2.9,18.9,672.0,357.59,257.72
2018,4,13,15,15,798.0,116.5,2.9,18.9,622.5,292.31,201.18
2018,4,13,15,30,773.0,112.0,2.9,18.9,573.0,229.5,147.94
2018,4,13,15,45,764.0,107.0,2.6,18.6,531.0,171.01,102.12
2018,4,13,16,0,755.0,102.0,2.3,18.3,489.0,107.17,62.95
2018,4,13,16,15,719.5,97.0,2.05,17.85,435.5,69.46,55.11
2018,4,13,16,30,684.0,92.0,1.8,17.4,382.0,67.15,53.43
2018,4,13,16,45,655.0,85.5,1.55,16.95,333.5,63.74,50.7
2018,4,13,17,0,626.0,79.0,1.3,16.5,285.0,60.18,47.76
2018,4,13,17,15,560.5,69.0,1.3,15.65,229.0,53.41,41.95
2018,4,13,17,30,495.0,59.0,1.3,14.8,173.0,46.44,35.75
2018,4,13,17,45,411.0,50.5,1.3,14.0,128.5,40.44,30.17
2018,4,13,18,0,327.0,42.0,1.3,13.2,84.0,34.41,24.22
2018,4,13,18,15,204.5,28.0,1.3,12.7,50.5,21.77,10.15
2018,4,13,18,30,82.0,14.0,1.3,12.2,17.0,11.95,0.0
2018,4,13,18,45,41.0,7.0,1.35,11.75,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
