Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,23,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,24,5,15,34.0,6.0,1.65,9.35,7.0,0.0,0.0
2018,4,24,5,30,68.0,12.0,1.9,9.9,14.0,34.91,0.0
2018,4,24,5,45,184.0,27.5,2.1,10.4,46.5,129.51,70.01
2018,4,24,6,0,300.0,43.0,2.3,10.9,79.0,218.78,173.43
2018,4,24,6,15,379.5,54.0,2.35,11.4,122.5,291.53,240.01
2018,4,24,6,30,459.0,65.0,2.4,11.9,166.0,373.05,311.09
2018,4,24,6,45,512.5,75.0,2.4,12.4,215.5,443.89,370.84
2018,4,24,7,0,566.0,85.0,2.4,12.9,265.0,518.45,431.03
2018,4,24,7,15,628.0,89.0,2.35,13.4,322.0,595.67,490.83
2018,4,24,7,30,690.0,93.0,2.3,13.9,379.0,675.92,549.12
2018,4,24,7,45,730.5,95.5,2.3,14.45,433.5,739.26,592.68
2018,4,24,8,0,771.0,98.0,2.3,15.0,488.0,798.24,631.86
2018,4,24,8,15,795.0,101.0,2.25,15.45,538.0,847.83,663.17
2018,4,24,8,30,819.0,104.0,2.2,15.9,588.0,895.62,692.52
2018,4,24,8,45,838.0,106.0,2.15,16.4,634.5,935.39,715.6
2018,4,24,9,0,857.0,108.0,2.1,16.9,681.0,972.46,736.49
2018,4,24,9,15,870.0,110.5,2.1,17.35,722.5,989.49,744.48
2018,4,24,9,30,883.0,113.0,2.1,17.8,764.0,1014.49,758.0
2018,4,24,9,45,892.5,115.0,2.1,18.2,799.0,1031.89,766.55
2018,4,24,10,0,902.0,117.0,2.1,18.6,834.0,1045.5,772.79
2018,4,24,10,15,908.0,118.5,2.15,18.95,861.5,1051.14,774.79
2018,4,24,10,30,914.0,120.0,2.2,19.3,889.0,1052.79,774.45
2018,4,24,10,45,919.0,120.5,2.25,19.6,910.0,1048.39,770.51
2018,4,24,11,0,924.0,121.0,2.3,19.9,931.0,1039.97,764.18
2018,4,24,11,15,926.5,122.0,2.4,20.1,944.5,1025.62,755.0
2018,4,24,11,30,929.0,123.0,2.5,20.3,958.0,1007.36,743.36
2018,4,24,11,45,918.0,130.0,2.55,20.45,959.5,978.5,724.41
2018,4,24,12,0,907.0,137.0,2.6,20.6,961.0,946.38,703.34
2018,4,24,12,15,909.0,135.5,2.65,20.7,959.5,914.92,682.77
2018,4,24,12,30,911.0,134.0,2.7,20.8,958.0,880.17,659.85
2018,4,24,12,45,923.5,125.0,2.8,20.9,952.0,843.96,636.14
2018,4,24,13,0,936.0,116.0,2.9,21.0,946.0,803.93,609.52
2018,4,24,13,15,932.5,114.5,3.0,20.9,927.5,755.45,575.41
2018,4,24,13,30,929.0,113.0,3.1,20.8,909.0,704.65,538.21
2018,4,24,13,45,908.0,119.0,3.2,20.75,878.5,647.5,494.93
2018,4,24,14,0,887.0,125.0,3.3,20.7,848.0,590.01,450.1
2018,4,24,14,15,875.5,124.0,3.4,20.45,814.5,531.76,403.62
2018,4,24,14,30,864.0,123.0,3.5,20.2,781.0,471.45,353.95
2018,4,24,14,45,869.5,114.0,3.55,20.0,748.0,414.33,304.67
2018,4,24,15,0,875.0,105.0,3.6,19.8,715.0,353.76,251.28
2018,4,24,15,15,860.5,102.0,3.6,19.8,670.5,285.78,192.05
2018,4,24,15,30,846.0,99.0,3.6,19.8,626.0,223.15,138.73
2018,4,24,15,45,823.5,98.0,3.65,19.0,578.0,162.38,93.18
2018,4,24,16,0,801.0,97.0,3.7,18.2,530.0,104.15,62.19
2018,4,24,16,15,770.5,94.5,3.65,17.6,478.0,73.85,58.87
2018,4,24,16,30,740.0,92.0,3.6,17.0,426.0,66.9,53.19
2018,4,24,16,45,700.5,87.5,3.55,16.4,372.5,64.75,51.62
2018,4,24,17,0,661.0,83.0,3.5,15.8,319.0,62.58,49.97
2018,4,24,17,15,609.0,76.0,3.35,15.05,266.5,58.36,46.44
2018,4,24,17,30,557.0,69.0,3.2,14.3,214.0,54.04,42.68
2018,4,24,17,45,474.0,60.0,3.05,13.55,164.0,47.79,36.98
2018,4,24,18,0,391.0,51.0,2.9,12.8,114.0,41.47,30.97
2018,4,24,18,15,278.0,38.0,2.8,12.3,74.5,29.44,19.42
2018,4,24,18,30,165.0,25.0,2.7,11.8,35.0,19.45,2.1
2018,4,24,18,45,82.5,12.5,2.65,11.25,17.5,10.67,0.0
2018,4,24,19,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,25,5,15,38.5,7.0,2.05,7.2,8.0,0.0,0.0
2018,4,25,5,30,77.0,14.0,2.3,7.7,16.0,39.9,0.0
2018,4,25,5,45,200.0,28.5,2.6,8.2,49.5,138.49,83.69
2018,4,25,6,0,323.0,43.0,2.9,8.7,83.0,228.84,183.98
2018,4,25,6,15,398.5,53.0,2.9,9.1,126.0,300.86,250.54
2018,4,25,6,30,474.0,63.0,2.9,9.5,169.0,379.78,320.33
2018,4,25,6,45,469.5,78.0,2.9,9.95,206.0,419.31,354.83
2018,4,25,7,0,465.0,93.0,2.9,10.4,243.0,451.06,381.28
2018,4,25,7,15,530.5,101.0,2.8,10.9,300.5,536.99,449.88
2018,4,25,7,30,596.0,109.0,2.7,11.4,358.0,620.69,513.89
2018,4,25,7,45,656.0,107.0,2.65,11.95,414.0,691.56,564.71
2018,4,25,8,0,716.0,105.0,2.6,12.5,470.0,763.83,614.82
2018,4,25,8,15,766.0,105.0,2.55,13.1,530.0,825.99,655.84
2018,4,25,8,30,816.0,105.0,2.5,13.7,590.0,893.24,699.34
2018,4,25,8,45,832.0,107.5,2.4,14.3,635.0,930.62,720.33
2018,4,25,9,0,848.0,110.0,2.3,14.9,680.0,965.19,739.19
2018,4,25,9,15,860.0,113.0,2.3,15.4,720.5,993.34,754.78
2018,4,25,9,30,872.0,116.0,2.3,15.9,761.0,1005.8,759.83
2018,4,25,9,45,881.0,117.5,2.25,16.45,795.0,1021.95,766.87
2018,4,25,10,0,890.0,119.0,2.2,17.0,829.0,1034.37,771.43
2018,4,25,10,15,895.5,121.0,2.25,17.45,856.5,1039.95,773.15
2018,4,25,10,30,901.0,123.0,2.3,17.9,884.0,1041.57,772.49
2018,4,25,10,45,904.5,124.0,2.35,18.35,903.5,1036.2,767.44
2018,4,25,11,0,908.0,125.0,2.4,18.8,923.0,1026.89,760.03
2018,4,25,11,15,909.5,126.0,2.5,19.05,935.5,1011.74,750.05
2018,4,25,11,30,911.0,127.0,2.6,19.3,948.0,992.79,737.64
2018,4,25,11,45,910.5,127.5,2.7,19.6,952.5,967.84,721.12
2018,4,25,12,0,910.0,128.0,2.8,19.9,957.0,939.41,702.28
2018,4,25,12,15,910.0,127.5,2.9,20.0,954.5,907.18,681.3
2018,4,25,12,30,910.0,127.0,3.0,20.1,952.0,871.76,657.99
2018,4,25,12,45,908.5,125.5,3.05,20.2,941.5,831.25,630.65
2018,4,25,13,0,907.0,124.0,3.1,20.3,931.0,788.0,601.18
2018,4,25,13,15,902.0,123.0,3.2,20.25,912.0,740.15,566.66
2018,4,25,13,30,897.0,122.0,3.3,20.2,893.0,690.21,529.62
2018,4,25,13,45,890.5,121.0,3.4,20.2,867.5,637.5,489.3
2018,4,25,14,0,884.0,120.0,3.5,20.2,842.0,583.28,446.56
2018,4,25,14,15,874.0,119.0,3.55,19.95,810.0,526.08,400.44
2018,4,25,14,30,864.0,118.0,3.6,19.7,778.0,468.22,352.25
2018,4,25,14,45,851.5,116.0,3.7,19.45,739.0,405.31,298.82
2018,4,25,15,0,839.0,114.0,3.8,19.2,700.0,344.57,245.78
2018,4,25,15,15,823.5,111.0,3.8,19.2,656.5,282.88,191.56
2018,4,25,15,30,808.0,108.0,3.8,19.2,613.0,222.4,140.07
2018,4,25,15,45,786.0,105.5,3.9,18.35,565.5,163.01,95.55
2018,4,25,16,0,764.0,103.0,4.0,17.5,518.0,106.17,65.09
2018,4,25,16,15,733.5,100.0,4.05,16.85,467.0,70.57,56.2
2018,4,25,16,30,703.0,97.0,4.1,16.2,416.0,69.79,55.89
2018,4,25,16,45,663.5,91.5,4.1,15.55,363.5,67.11,53.87
2018,4,25,17,0,624.0,86.0,4.1,14.9,311.0,64.36,51.72
2018,4,25,17,15,569.5,79.5,4.05,14.15,259.5,60.64,48.64
2018,4,25,17,30,515.0,73.0,4.0,13.4,208.0,56.88,45.38
2018,4,25,17,45,437.0,63.5,3.95,12.65,160.0,50.42,39.48
2018,4,25,18,0,359.0,54.0,3.9,11.9,112.0,41.38,31.03
2018,4,25,18,15,251.5,40.0,3.8,11.45,73.5,30.84,20.8
2018,4,25,18,30,144.0,26.0,3.7,11.0,35.0,20.17,4.14
2018,4,25,18,45,74.0,13.5,3.6,10.5,18.0,11.52,0.0
2018,4,25,19,0,4.0,1.0,3.5,10.0,1.0,0.0,0.0
2018,4,25,19,15,2.0,0.5,3.5,9.9,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.55,8.75,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.5,8.65,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.25,8.45,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.1,8.35,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,26,5,15,0.0,4.0,2.75,7.4,4.0,0.0,0.0
2018,4,26,5,30,0.0,8.0,3.0,7.8,8.0,6.83,0.0
2018,4,26,5,45,7.5,24.0,3.2,8.15,25.0,27.22,13.37
2018,4,26,6,0,15.0,40.0,3.4,8.5,42.0,48.05,34.94
2018,4,26,6,15,43.5,60.5,3.45,8.95,69.5,85.75,68.6
2018,4,26,6,30,72.0,81.0,3.5,9.4,97.0,135.99,113.01
2018,4,26,6,45,167.5,97.0,3.55,9.8,148.0,229.08,194.49
2018,4,26,7,0,263.0,113.0,3.6,10.2,199.0,320.02,272.54
2018,4,26,7,15,330.0,123.5,3.55,10.6,250.0,408.41,345.63
2018,4,26,7,30,397.0,134.0,3.5,11.0,301.0,486.36,408.34
2018,4,26,7,45,491.0,135.5,3.5,11.45,369.0,579.95,482.19
2018,4,26,8,0,585.0,137.0,3.5,11.9,437.0,688.05,564.11
2018,4,26,8,15,681.5,125.0,3.5,12.35,507.5,779.11,629.24
2018,4,26,8,30,778.0,113.0,3.5,12.8,578.0,866.78,689.96
2018,4,26,8,45,796.0,116.0,3.45,13.25,623.0,905.64,713.81
2018,4,26,9,0,814.0,119.0,3.4,13.7,668.0,941.87,735.82
2018,4,26,9,15,831.5,119.0,3.45,14.1,709.0,971.32,753.7
2018,4,26,9,30,849.0,119.0,3.5,14.5,750.0,997.61,769.36
2018,4,26,9,45,864.0,118.0,3.5,14.9,785.5,1004.35,771.21
2018,4,26,10,0,879.0,117.0,3.5,15.3,821.0,1020.0,779.46
2018,4,26,10,15,886.5,119.0,3.6,15.55,849.5,1027.56,783.41
2018,4,26,10,30,894.0,121.0,3.7,15.8,878.0,1031.21,784.89
2018,4,26,10,45,899.0,121.5,3.8,16.1,898.5,1026.88,780.95
2018,4,26,11,0,904.0,122.0,3.9,16.4,919.0,1018.62,774.52
2018,4,26,11,15,907.5,122.5,4.0,16.55,932.5,1005.0,765.0
2018,4,26,11,30,911.0,123.0,4.1,16.7,946.0,987.54,752.95
2018,4,26,11,45,912.5,123.0,4.2,16.85,951.5,964.02,736.78
2018,4,26,12,0,914.0,123.0,4.3,17.0,957.0,936.93,718.16
2018,4,26,12,15,914.0,122.0,4.4,16.95,954.5,904.21,696.34
2018,4,26,12,30,914.0,121.0,4.5,16.9,952.0,868.31,672.19
2018,4,26,12,45,912.0,121.0,4.55,16.85,942.0,828.68,644.8
2018,4,26,13,0,910.0,121.0,4.6,16.8,932.0,786.29,615.18
2018,4,26,13,15,906.5,120.0,4.65,16.65,914.5,739.44,580.14
2018,4,26,13,30,903.0,119.0,4.7,16.5,897.0,690.34,542.42
2018,4,26,13,45,898.0,117.5,4.75,16.35,872.5,637.91,501.09
2018,4,26,14,0,893.0,116.0,4.8,16.2,848.0,583.81,457.2
2018,4,26,14,15,885.5,114.0,4.8,15.95,816.0,526.66,409.58
2018,4,26,14,30,878.0,112.0,4.8,15.7,784.0,468.59,359.7
2018,4,26,14,45,868.0,109.5,4.85,15.45,746.5,408.54,306.91
2018,4,26,15,0,858.0,107.0,4.9,15.2,709.0,348.36,252.83
2018,4,26,15,15,843.0,104.5,4.9,15.2,665.5,281.82,193.43
2018,4,26,15,30,828.0,102.0,4.9,15.2,622.0,220.73,140.31
2018,4,26,15,45,810.5,98.5,4.9,14.65,575.0,159.99,93.61
2018,4,26,16,0,793.0,95.0,4.9,14.1,528.0,101.21,61.4
2018,4,26,16,15,769.5,91.0,4.85,13.7,478.0,71.09,57.37
2018,4,26,16,30,746.0,87.0,4.8,13.3,428.0,69.24,56.04
2018,4,26,16,45,711.0,82.5,4.75,12.9,375.5,61.16,49.14
2018,4,26,17,0,676.0,78.0,4.7,12.5,323.0,58.87,47.31
2018,4,26,17,15,626.5,72.0,4.5,12.05,271.0,55.26,44.23
2018,4,26,17,30,577.0,66.0,4.3,11.6,219.0,51.6,40.97
2018,4,26,17,45,501.5,57.5,4.15,11.1,169.5,45.68,35.51
2018,4,26,18,0,426.0,49.0,4.0,10.6,120.0,39.68,29.74
2018,4,26,18,15,311.5,38.0,3.8,10.25,80.0,31.25,21.37
2018,4,26,18,30,197.0,27.0,3.6,9.9,40.0,21.03,6.06
2018,4,26,18,45,102.5,14.5,3.45,9.5,21.0,12.38,0.0
2018,4,26,19,0,8.0,2.0,3.3,9.1,2.0,0.0,0.0
2018,4,26,19,15,4.0,1.0,3.35,9.0,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.55,8.45,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.55,8.45,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,27,5,15,44.5,8.5,1.35,9.05,10.0,0.0,0.0
2018,4,27,5,30,89.0,17.0,1.5,9.7,20.0,46.83,0.0
2018,4,27,5,45,215.0,30.5,1.65,10.4,54.5,149.26,100.48
2018,4,27,6,0,341.0,44.0,1.8,11.1,89.0,238.68,190.92
2018,4,27,6,15,361.5,53.5,2.0,11.55,120.0,277.73,229.1
2018,4,27,6,30,382.0,63.0,2.2,12.0,151.0,319.58,267.38
2018,4,27,6,45,193.5,66.5,2.4,12.5,111.5,206.22,173.41
2018,4,27,7,0,5.0,70.0,2.6,13.0,72.0,61.97,47.76
2018,4,27,7,15,3.0,67.5,2.6,13.35,68.5,58.15,44.41
2018,4,27,7,30,1.0,65.0,2.6,13.7,65.0,54.65,41.16
2018,4,27,7,45,2.0,78.5,2.6,14.1,79.5,66.79,51.26
2018,4,27,8,0,3.0,92.0,2.6,14.5,94.0,79.34,61.56
2018,4,27,8,15,35.5,138.5,2.65,14.85,160.0,160.47,129.74
2018,4,27,8,30,68.0,185.0,2.7,15.2,226.0,238.36,193.34
2018,4,27,8,45,40.0,176.0,2.7,15.55,200.5,202.88,162.78
2018,4,27,9,0,12.0,167.0,2.7,15.9,175.0,155.41,122.77
2018,4,27,9,15,48.5,223.5,2.75,16.15,259.0,258.89,206.63
2018,4,27,9,30,85.0,280.0,2.8,16.4,343.0,352.66,280.1
2018,4,27,9,45,81.5,286.0,2.9,16.65,349.0,353.87,279.84
2018,4,27,10,0,78.0,292.0,3.0,16.9,355.0,354.73,279.7
2018,4,27,10,15,108.0,324.5,3.05,17.1,414.5,435.56,341.45
2018,4,27,10,30,138.0,357.0,3.1,17.3,474.0,495.41,386.06
2018,4,27,10,45,178.0,368.5,3.15,17.45,523.5,541.87,420.82
2018,4,27,11,0,218.0,380.0,3.2,17.6,573.0,603.96,466.35
2018,4,27,11,15,360.5,348.5,3.25,17.7,673.0,700.44,539.45
2018,4,27,11,30,503.0,317.0,3.3,17.8,773.0,806.85,616.98
2018,4,27,11,45,566.5,296.5,3.35,17.9,812.5,826.93,631.33
2018,4,27,12,0,630.0,276.0,3.4,18.0,852.0,843.83,643.87
2018,4,27,12,15,635.0,273.0,3.45,18.05,852.5,818.53,625.77
2018,4,27,12,30,640.0,270.0,3.5,18.1,853.0,790.5,605.84
2018,4,27,12,45,629.5,268.5,3.55,18.1,836.5,749.05,576.0
2018,4,27,13,0,619.0,267.0,3.6,18.1,820.0,706.4,544.88
2018,4,27,13,15,602.5,270.5,3.7,18.05,800.0,662.72,512.55
2018,4,27,13,30,586.0,274.0,3.8,18.0,780.0,618.77,479.36
2018,4,27,13,45,677.0,229.5,3.85,17.95,798.0,600.56,465.42
2018,4,27,14,0,768.0,185.0,3.9,17.9,816.0,571.49,441.8
2018,4,27,14,15,778.5,173.0,3.95,17.75,791.5,518.83,398.84
2018,4,27,14,30,789.0,161.0,4.0,17.6,767.0,466.67,354.73
2018,4,27,14,45,730.5,173.0,4.1,17.4,712.5,399.84,299.11
2018,4,27,15,0,672.0,185.0,4.2,17.2,658.0,341.45,249.75
2018,4,27,15,15,559.0,205.0,4.2,17.2,582.0,281.18,201.28
2018,4,27,15,30,446.0,225.0,4.2,17.2,506.0,233.3,165.37
2018,4,27,15,45,552.5,181.5,4.25,16.7,502.5,182.13,121.48
2018,4,27,16,0,659.0,138.0,4.3,16.2,499.0,117.44,77.45
2018,4,27,16,15,608.5,132.0,4.25,15.8,440.5,90.5,73.77
2018,4,27,16,30,558.0,126.0,4.2,15.4,382.0,88.39,72.33
2018,4,27,16,45,549.0,113.0,4.15,15.05,339.5,81.42,66.54
2018,4,27,17,0,540.0,100.0,4.1,14.7,297.0,73.96,60.24
2018,4,27,17,15,508.0,90.5,3.85,14.15,252.5,68.59,55.7
2018,4,27,17,30,476.0,81.0,3.6,13.6,208.0,60.53,48.6
2018,4,27,17,45,405.0,71.0,3.35,13.1,162.5,53.51,42.19
2018,4,27,18,0,334.0,61.0,3.1,12.6,117.0,46.36,35.41
2018,4,27,18,15,228.5,45.5,2.85,12.1,78.0,34.86,24.39
2018,4,27,18,30,123.0,30.0,2.6,11.6,39.0,23.23,8.49
2018,4,27,18,45,63.0,16.0,2.35,11.05,20.5,13.66,0.0
2018,4,27,19,0,3.0,2.0,2.1,10.5,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,2.05,10.3,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,28,5,15,3.0,3.5,1.4,9.3,3.5,0.0,0.0
2018,4,28,5,30,6.0,7.0,1.6,9.9,7.0,8.15,0.0
2018,4,28,5,45,3.0,16.0,1.85,10.5,16.0,14.45,5.19
2018,4,28,6,0,0.0,25.0,2.1,11.1,25.0,20.62,11.73
2018,4,28,6,15,0.0,39.5,2.3,11.5,39.5,32.66,22.39
2018,4,28,6,30,0.0,54.0,2.5,11.9,54.0,45.27,33.46
2018,4,28,6,45,59.5,89.0,2.75,12.3,109.0,125.12,103.18
2018,4,28,7,0,119.0,124.0,3.0,12.7,164.0,219.76,183.95
2018,4,28,7,15,179.0,145.5,3.05,13.05,216.5,291.62,244.14
2018,4,28,7,30,239.0,167.0,3.1,13.4,269.0,383.92,319.12
2018,4,28,7,45,196.5,187.5,3.15,13.75,278.5,363.58,300.41
2018,4,28,8,0,154.0,208.0,3.2,14.1,288.0,355.09,291.25
2018,4,28,8,15,160.0,230.5,3.2,14.3,320.5,388.21,316.49
2018,4,28,8,30,166.0,253.0,3.2,14.5,353.0,420.86,340.82
2018,4,28,8,45,133.0,224.0,3.2,14.75,308.0,358.74,290.33
2018,4,28,9,0,100.0,195.0,3.2,15.0,263.0,296.52,239.71
2018,4,28,9,15,55.0,189.5,3.25,15.2,227.0,230.34,184.9
2018,4,28,9,30,10.0,184.0,3.3,15.4,191.0,168.39,132.85
2018,4,28,9,45,5.5,150.0,3.35,15.6,154.0,133.01,103.87
2018,4,28,10,0,1.0,116.0,3.4,15.8,117.0,98.59,75.53
2018,4,28,10,15,10.5,176.0,3.45,15.95,185.0,160.86,126.15
2018,4,28,10,30,20.0,236.0,3.5,16.1,253.0,237.22,186.88
2018,4,28,10,45,45.0,300.0,3.6,16.3,339.5,322.65,253.98
2018,4,28,11,0,70.0,364.0,3.7,16.5,426.0,407.11,318.79
2018,4,28,11,15,74.0,365.5,3.75,16.6,432.0,408.24,319.15
2018,4,28,11,30,78.0,367.0,3.8,16.7,438.0,408.82,319.44
2018,4,28,11,45,52.0,320.5,3.85,16.8,368.0,336.32,263.1
2018,4,28,12,0,26.0,274.0,3.9,16.9,298.0,266.65,208.4
2018,4,28,12,15,48.0,345.0,4.0,16.8,389.0,346.65,271.12
2018,4,28,12,30,70.0,416.0,4.1,16.7,480.0,423.29,329.83
2018,4,28,12,45,83.5,415.5,4.15,16.65,491.0,426.06,332.09
2018,4,28,13,0,97.0,415.0,4.2,16.6,502.0,427.32,333.44
2018,4,28,13,15,117.0,399.0,4.3,16.45,502.0,423.59,331.33
2018,4,28,13,30,137.0,383.0,4.4,16.3,502.0,411.45,322.64
2018,4,28,13,45,76.5,300.0,4.45,16.15,366.0,293.8,231.17
2018,4,28,14,0,16.0,217.0,4.5,16.0,230.0,187.71,147.15
2018,4,28,14,15,49.5,259.0,4.5,15.85,297.5,234.29,184.62
2018,4,28,14,30,83.0,301.0,4.5,15.7,365.0,274.37,215.95
2018,4,28,14,45,133.0,292.0,4.55,15.55,388.5,274.57,214.9
2018,4,28,15,0,183.0,283.0,4.6,15.4,412.0,269.83,209.04
2018,4,28,15,15,289.5,259.5,4.6,15.4,449.0,257.22,193.85
2018,4,28,15,30,396.0,236.0,4.6,15.4,486.0,231.22,167.16
2018,4,28,15,45,383.5,220.0,4.5,14.9,447.0,193.32,138.57
2018,4,28,16,0,371.0,204.0,4.4,14.4,408.0,152.28,113.39
2018,4,28,16,15,303.5,192.0,4.35,14.15,348.5,129.79,108.43
2018,4,28,16,30,236.0,180.0,4.3,13.9,289.0,122.52,102.59
2018,4,28,16,45,281.5,152.5,4.25,13.65,267.0,107.11,89.51
2018,4,28,17,0,327.0,125.0,4.2,13.4,245.0,90.75,75.41
2018,4,28,17,15,412.5,100.0,3.95,13.0,227.5,72.32,59.26
2018,4,28,17,30,498.0,75.0,3.7,12.6,210.0,58.07,46.6
2018,4,28,17,45,441.5,64.5,3.5,12.25,165.0,50.97,40.1
2018,4,28,18,0,385.0,54.0,3.3,11.9,120.0,43.64,33.15
2018,4,28,18,15,287.5,42.0,3.05,11.5,82.0,32.42,22.44
2018,4,28,18,30,190.0,30.0,2.8,11.1,44.0,23.29,9.61
2018,4,28,18,45,99.5,16.0,2.5,10.7,23.0,13.66,0.0
2018,4,28,19,0,9.0,2.0,2.2,10.3,2.0,0.0,0.0
2018,4,28,19,15,4.5,1.0,2.15,10.1,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,29,5,15,42.0,9.0,1.65,9.45,11.0,7.68,0.0
2018,4,29,5,30,84.0,18.0,1.9,9.9,22.0,45.89,0.0
2018,4,29,5,45,193.0,33.5,2.15,10.3,56.5,144.73,103.57
2018,4,29,6,0,302.0,49.0,2.4,10.7,91.0,224.82,181.3
2018,4,29,6,15,308.5,62.5,2.55,11.0,121.0,260.04,215.62
2018,4,29,6,30,315.0,76.0,2.7,11.3,151.0,295.69,248.39
2018,4,29,6,45,288.0,99.0,2.9,11.6,180.5,307.07,259.21
2018,4,29,7,0,261.0,122.0,3.1,11.9,210.0,328.14,276.58
2018,4,29,7,15,330.0,128.0,3.15,12.15,258.0,412.08,345.78
2018,4,29,7,30,399.0,134.0,3.2,12.4,306.0,486.22,405.3
2018,4,29,7,45,235.5,161.0,3.25,12.7,266.0,380.29,315.91
2018,4,29,8,0,72.0,188.0,3.3,13.0,226.0,244.9,200.98
2018,4,29,8,15,73.5,210.0,3.35,13.3,252.0,270.1,220.96
2018,4,29,8,30,75.0,232.0,3.4,13.6,278.0,294.97,240.0
2018,4,29,8,45,102.0,263.5,3.45,13.9,330.5,373.1,301.67
2018,4,29,9,0,129.0,295.0,3.5,14.2,383.0,433.22,347.9
2018,4,29,9,15,108.5,285.5,3.55,14.55,362.5,401.94,321.72
2018,4,29,9,30,88.0,276.0,3.6,14.9,342.0,350.57,280.38
2018,4,29,9,45,85.0,300.0,3.65,15.2,366.0,371.09,295.43
2018,4,29,10,0,82.0,324.0,3.7,15.5,390.0,390.89,309.58
2018,4,29,10,15,128.0,317.0,3.7,15.65,424.5,446.66,353.28
2018,4,29,10,30,174.0,310.0,3.7,15.8,459.0,481.85,380.81
2018,4,29,10,45,135.5,336.5,3.75,15.95,454.0,466.16,366.57
2018,4,29,11,0,97.0,363.0,3.8,16.1,449.0,449.87,352.19
2018,4,29,11,15,132.0,387.0,3.8,16.15,506.0,501.34,391.62
2018,4,29,11,30,167.0,411.0,3.8,16.2,563.0,550.0,428.13
2018,4,29,11,45,115.5,360.0,3.85,16.2,465.5,445.32,348.26
2018,4,29,12,0,64.0,309.0,3.9,16.2,368.0,332.0,260.63
2018,4,29,12,15,116.5,378.5,3.9,16.2,485.5,446.73,349.74
2018,4,29,12,30,169.0,448.0,3.9,16.2,603.0,541.95,421.27
2018,4,29,12,45,174.0,440.5,3.85,16.15,598.5,525.83,408.79
2018,4,29,13,0,179.0,433.0,3.8,16.1,594.0,508.85,396.11
2018,4,29,13,15,175.0,407.0,3.8,16.05,561.5,469.57,366.61
2018,4,29,13,30,171.0,381.0,3.8,16.0,529.0,431.05,337.43
2018,4,29,13,45,126.5,361.5,3.8,15.95,469.5,374.61,293.65
2018,4,29,14,0,82.0,342.0,3.8,15.9,410.0,322.18,252.79
2018,4,29,14,15,263.0,314.5,3.8,15.85,520.0,377.69,295.58
2018,4,29,14,30,444.0,287.0,3.8,15.8,630.0,411.02,317.69
2018,4,29,14,45,488.5,255.5,3.8,15.75,615.5,371.07,282.68
2018,4,29,15,0,533.0,224.0,3.8,15.7,601.0,325.96,242.43
2018,4,29,15,15,679.0,164.0,3.8,15.7,614.0,279.31,196.2
2018,4,29,15,30,825.0,104.0,3.8,15.7,627.0,219.72,138.86
2018,4,29,15,45,806.5,100.5,3.9,15.45,579.5,159.31,92.9
2018,4,29,16,0,788.0,97.0,4.0,15.2,532.0,100.98,61.53
2018,4,29,16,15,764.0,92.5,3.95,14.95,481.5,71.87,57.72
2018,4,29,16,30,740.0,88.0,3.9,14.7,431.0,69.69,56.09
2018,4,29,16,45,707.0,83.5,3.9,14.4,379.5,61.61,49.21
2018,4,29,17,0,674.0,79.0,3.9,14.1,328.0,59.37,47.43
2018,4,29,17,15,627.5,72.5,3.8,13.65,276.0,55.43,44.1
2018,4,29,17,30,581.0,66.0,3.7,13.2,224.0,51.4,40.55
2018,4,29,17,45,511.5,58.0,3.55,12.8,175.5,45.91,35.52
2018,4,29,18,0,442.0,50.0,3.4,12.4,127.0,40.35,30.21
2018,4,29,18,15,330.5,39.0,3.3,11.95,86.0,31.92,22.04
2018,4,29,18,30,219.0,28.0,3.2,11.5,45.0,21.82,9.42
2018,4,29,18,45,115.0,15.0,3.1,11.05,23.5,12.8,0.0
2018,4,29,19,0,11.0,2.0,3.0,10.6,2.0,0.0,0.0
2018,4,29,19,15,5.5,1.0,2.9,10.45,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,30,5,15,0.0,5.0,1.85,8.75,5.0,4.27,0.0
2018,4,30,5,30,0.0,10.0,2.1,9.2,10.0,8.23,0.0
2018,4,30,5,45,0.0,21.5,2.35,9.65,21.5,17.75,8.3
2018,4,30,6,0,0.0,33.0,2.6,10.1,33.0,27.28,17.51
2018,4,30,6,15,6.0,50.0,2.6,10.5,51.5,46.1,34.16
2018,4,30,6,30,12.0,67.0,2.6,10.9,70.0,65.46,51.25
2018,4,30,6,45,49.0,83.5,2.65,11.3,99.5,111.23,91.48
2018,4,30,7,0,86.0,100.0,2.7,11.7,129.0,166.82,139.47
2018,4,30,7,15,48.0,98.0,2.7,12.1,114.5,126.63,104.21
2018,4,30,7,30,10.0,96.0,2.7,12.5,100.0,89.02,70.83
2018,4,30,7,45,25.0,141.0,2.7,12.9,153.5,154.37,125.84
2018,4,30,8,0,40.0,186.0,2.7,13.3,207.0,215.01,175.47
2018,4,30,8,15,27.0,191.0,2.7,13.6,206.0,207.71,168.13
2018,4,30,8,30,14.0,196.0,2.7,13.9,205.0,185.85,149.17
2018,4,30,8,45,31.5,240.0,2.7,14.2,261.5,261.62,210.23
2018,4,30,9,0,49.0,284.0,2.7,14.5,318.0,324.09,259.09
2018,4,30,9,15,79.0,318.0,2.75,14.7,376.0,388.03,308.81
2018,4,30,9,30,109.0,352.0,2.8,14.9,434.0,452.15,357.66
2018,4,30,9,45,125.5,372.0,2.85,15.1,470.5,507.8,398.72
2018,4,30,10,0,142.0,392.0,2.9,15.3,507.0,542.25,423.63
2018,4,30,10,15,139.0,398.5,2.95,15.45,514.5,541.95,422.36
2018,4,30,10,30,136.0,405.0,3.0,15.6,522.0,540.88,420.77
2018,4,30,10,45,322.0,368.0,3.1,15.75,653.0,699.54,542.06
2018,4,30,11,0,508.0,331.0,3.2,15.9,784.0,851.77,653.02
2018,4,30,11,15,619.5,277.5,3.25,15.9,837.5,895.74,685.29
2018,4,30,11,30,731.0,224.0,3.3,15.9,891.0,931.59,711.95
2018,4,30,11,45,758.5,211.5,3.35,15.9,907.0,921.28,704.64
2018,4,30,12,0,786.0,199.0,3.4,15.9,923.0,899.13,689.57
2018,4,30,12,15,834.5,174.5,3.45,15.95,941.5,888.73,682.69
2018,4,30,12,30,883.0,150.0,3.5,16.0,960.0,862.41,664.61
2018,4,30,12,45,880.0,150.0,3.55,16.0,949.5,822.87,637.33
2018,4,30,13,0,877.0,150.0,3.6,16.0,939.0,780.78,607.05
2018,4,30,13,15,872.5,149.0,3.65,16.0,921.0,734.51,572.39
2018,4,30,13,30,868.0,148.0,3.7,16.0,903.0,690.62,538.5
2018,4,30,13,45,861.5,146.0,3.75,16.0,877.5,637.14,496.68
2018,4,30,14,0,855.0,144.0,3.8,16.0,852.0,582.32,452.65
2018,4,30,14,15,847.0,141.0,3.85,15.95,819.5,524.86,405.34
2018,4,30,14,30,839.0,138.0,3.9,15.9,787.0,466.73,356.01
2018,4,30,14,45,828.0,135.0,3.9,15.85,749.5,407.09,304.08
2018,4,30,15,0,817.0,132.0,3.9,15.8,712.0,347.62,251.28
2018,4,30,15,15,801.0,128.5,3.9,15.8,668.0,287.03,197.65
2018,4,30,15,30,785.0,125.0,3.9,15.8,624.0,227.77,146.98
2018,4,30,15,45,765.0,120.5,3.9,15.45,576.5,162.34,97.11
2018,4,30,16,0,745.0,116.0,3.9,15.1,529.0,105.09,66.02
2018,4,30,16,15,717.5,110.5,3.85,14.8,478.0,76.89,62.14
2018,4,30,16,30,690.0,105.0,3.8,14.5,427.0,74.72,60.55
2018,4,30,16,45,653.0,99.5,3.8,14.25,375.0,72.31,58.69
2018,4,30,17,0,616.0,94.0,3.8,14.0,323.0,69.83,56.72
2018,4,30,17,15,565.0,86.0,3.7,13.5,271.5,65.2,52.82
2018,4,30,17,30,514.0,78.0,3.6,13.0,220.0,60.43,48.65
2018,4,30,17,45,440.0,68.5,3.5,12.55,172.0,54.13,42.9
2018,4,30,18,0,366.0,59.0,3.4,12.1,124.0,44.98,34.37
2018,4,30,18,15,256.5,45.0,3.35,11.7,83.5,34.52,24.38
2018,4,30,18,30,147.0,31.0,3.3,11.3,43.0,23.93,11.61
2018,4,30,18,45,76.5,16.5,3.2,10.85,22.5,14.08,0.0
2018,4,30,19,0,6.0,2.0,3.1,10.4,2.0,0.0,0.0
2018,4,30,19,15,3.0,1.0,3.0,10.15,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,5,1,5,15,18.0,8.0,2.05,8.2,9.0,12.36,0.0
2018,5,1,5,30,36.0,16.0,2.3,8.7,18.0,31.76,0.0
2018,5,1,5,45,88.5,31.0,2.55,9.2,42.5,84.75,61.31
2018,5,1,6,0,141.0,46.0,2.8,9.7,67.0,131.07,105.39
2018,5,1,6,15,178.0,62.0,2.8,10.15,99.0,176.11,146.31
2018,5,1,6,30,215.0,78.0,2.8,10.6,131.0,224.71,189.45
2018,5,1,6,45,171.5,99.5,2.8,11.05,148.0,232.03,195.66
2018,5,1,7,0,128.0,121.0,2.8,11.5,165.0,220.59,185.28
2018,5,1,7,15,330.5,125.0,2.75,12.05,263.5,407.93,342.41
2018,5,1,7,30,533.0,129.0,2.7,12.6,362.0,583.18,481.66
2018,5,1,7,45,622.0,123.5,2.65,13.15,428.0,678.76,552.07
2018,5,1,8,0,711.0,118.0,2.6,13.7,494.0,770.56,616.31
2018,5,1,8,15,737.5,121.5,2.6,14.25,543.5,820.42,648.47
2018,5,1,8,30,764.0,125.0,2.6,14.8,593.0,868.85,679.26
2018,5,1,8,45,786.0,126.0,2.65,15.3,638.5,902.67,699.82
2018,5,1,9,0,808.0,127.0,2.7,15.8,684.0,939.97,722.71
2018,5,1,9,15,828.5,126.5,2.7,16.25,726.0,971.39,741.0
2018,5,1,9,30,849.0,126.0,2.7,16.7,768.0,999.71,757.11
2018,5,1,9,45,868.5,122.5,2.75,17.15,804.5,1007.69,760.02
2018,5,1,10,0,888.0,119.0,2.8,17.6,841.0,1024.92,769.43
2018,5,1,10,15,896.0,119.5,2.8,17.95,869.0,1031.16,771.33
2018,5,1,10,30,904.0,120.0,2.8,18.3,897.0,1033.52,770.89
2018,5,1,10,45,909.5,120.5,2.85,18.65,917.5,1029.44,766.87
2018,5,1,11,0,915.0,121.0,2.9,19.0,938.0,1021.42,760.42
2018,5,1,11,15,918.0,121.5,2.9,19.2,951.5,1007.05,749.92
2018,5,1,11,30,921.0,122.0,2.9,19.4,965.0,988.86,737.04
2018,5,1,11,45,922.5,122.5,2.9,19.65,970.5,965.55,720.74
2018,5,1,12,0,924.0,123.0,2.9,19.9,976.0,938.66,702.13
2018,5,1,12,15,925.0,121.5,2.95,20.0,973.5,906.1,680.5
2018,5,1,12,30,926.0,120.0,3.0,20.1,971.0,870.31,656.58
2018,5,1,12,45,926.5,118.0,3.0,20.25,961.5,830.6,629.38
2018,5,1,13,0,927.0,116.0,3.0,20.4,952.0,787.96,600.0
2018,5,1,13,15,889.5,135.0,3.15,20.4,924.5,733.78,560.53
2018,5,1,13,30,852.0,154.0,3.3,20.4,897.0,684.26,523.33
2018,5,1,13,45,762.5,194.5,3.4,20.4,845.0,617.83,472.4
2018,5,1,14,0,673.0,235.0,3.5,20.4,793.0,555.85,424.1
2018,5,1,14,15,647.5,234.0,3.6,20.2,754.5,499.41,379.77
2018,5,1,14,30,622.0,233.0,3.7,20.0,716.0,444.71,335.61
2018,5,1,14,45,520.0,255.5,3.8,19.85,646.0,380.98,284.97
2018,5,1,15,0,418.0,278.0,3.9,19.7,576.0,327.69,243.09
2018,5,1,15,15,447.5,248.0,3.9,19.7,549.5,281.47,203.21
2018,5,1,15,30,477.0,218.0,3.9,19.7,523.0,231.99,161.18
2018,5,1,15,45,433.5,212.0,4.2,18.9,473.0,186.72,129.03
2018,5,1,16,0,390.0,206.0,4.5,18.1,423.0,146.88,107.14
2018,5,1,16,15,336.0,195.5,4.6,17.45,370.0,132.18,109.09
2018,5,1,16,30,282.0,185.0,4.7,16.8,317.0,125.98,104.42
2018,5,1,16,45,314.0,154.5,4.85,16.15,285.5,108.68,90.01
2018,5,1,17,0,346.0,124.0,5.0,15.5,254.0,86.42,70.98
2018,5,1,17,15,414.0,98.5,5.0,14.75,230.5,71.15,57.82
2018,5,1,17,30,482.0,73.0,5.0,14.0,207.0,56.01,44.52
2018,5,1,17,45,420.5,63.0,5.0,13.25,162.0,49.27,38.46
2018,5,1,18,0,359.0,53.0,5.0,12.5,117.0,40.54,30.4
2018,5,1,18,15,270.0,41.0,4.8,12.0,80.5,31.56,21.84
2018,5,1,18,30,181.0,29.0,4.6,11.5,44.0,22.47,11.09
2018,5,1,18,45,97.5,16.5,4.35,11.0,24.0,14.08,0.0
2018,5,1,19,0,14.0,4.0,4.1,10.5,4.0,0.0,0.0
2018,5,1,19,15,7.0,2.0,4.05,10.35,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,2,5,15,53.0,11.5,2.05,9.8,14.5,26.1,0.0
2018,5,2,5,30,106.0,23.0,2.1,10.0,29.0,77.85,0.0
2018,5,2,5,45,216.5,38.0,2.15,10.15,65.5,158.7,119.32
2018,5,2,6,0,327.0,53.0,2.2,10.3,102.0,240.37,195.14
2018,5,2,6,15,408.5,63.0,2.15,10.6,148.5,312.79,259.8
2018,5,2,6,30,490.0,73.0,2.1,10.9,195.0,398.16,332.98
2018,5,2,6,45,547.0,81.0,2.05,11.15,246.5,470.22,392.84
2018,5,2,7,0,604.0,89.0,2.0,11.4,298.0,546.05,453.27
2018,5,2,7,15,646.0,94.0,1.95,11.85,350.5,610.76,502.31
2018,5,2,7,30,688.0,99.0,1.9,12.3,403.0,676.77,549.48
2018,5,2,7,45,720.0,103.0,1.85,12.75,455.0,734.33,588.41
2018,5,2,8,0,752.0,107.0,1.8,13.2,507.0,791.54,625.93
2018,5,2,8,15,776.5,109.5,1.75,13.8,556.0,834.86,652.19
2018,5,2,8,30,801.0,112.0,1.7,14.4,605.0,881.38,680.15
2018,5,2,8,45,820.5,113.5,1.6,15.0,650.5,920.02,701.36
2018,5,2,9,0,840.0,115.0,1.5,15.6,696.0,956.02,720.31
2018,5,2,9,15,854.5,116.5,1.55,16.15,736.5,984.26,736.14
2018,5,2,9,30,869.0,118.0,1.6,16.7,777.0,997.01,741.88
2018,5,2,9,45,880.5,118.0,1.6,17.2,811.5,1013.61,749.8
2018,5,2,10,0,892.0,118.0,1.6,17.7,846.0,1026.58,755.36
2018,5,2,10,15,899.5,119.5,1.75,18.1,874.0,1033.34,759.64
2018,5,2,10,30,907.0,121.0,1.9,18.5,902.0,1036.17,761.47
2018,5,2,10,45,912.5,121.0,2.0,18.95,922.5,1031.52,757.74
2018,5,2,11,0,918.0,121.0,2.1,19.4,943.0,1022.94,751.61
2018,5,2,11,15,920.5,121.5,2.3,19.6,955.5,1008.03,743.32
2018,5,2,11,30,923.0,122.0,2.5,19.8,968.0,989.31,732.41
2018,5,2,11,45,924.5,121.5,2.7,20.05,973.0,965.03,717.5
2018,5,2,12,0,926.0,121.0,2.9,20.3,978.0,937.2,700.02
2018,5,2,12,15,927.0,119.5,3.05,20.4,975.5,904.64,679.12
2018,5,2,12,30,928.0,118.0,3.2,20.5,973.0,868.83,655.79
2018,5,2,12,45,927.5,116.5,3.35,20.55,963.0,828.77,629.35
2018,5,2,13,0,927.0,115.0,3.5,20.6,953.0,785.85,600.55
2018,5,2,13,15,923.5,114.5,3.55,20.55,935.5,739.03,566.17
2018,5,2,13,30,920.0,114.0,3.6,20.5,918.0,689.94,529.24
2018,5,2,13,45,915.0,112.5,3.7,20.45,893.0,637.09,488.64
2018,5,2,14,0,910.0,111.0,3.8,20.4,868.0,582.56,445.47
2018,5,2,14,15,902.5,109.0,3.85,20.2,835.5,524.98,398.68
2018,5,2,14,30,895.0,107.0,3.9,20.0,803.0,466.47,349.6
2018,5,2,14,45,884.5,105.0,3.9,19.85,765.0,406.18,297.58
2018,5,2,15,0,874.0,103.0,3.9,19.7,727.0,345.8,244.42
2018,5,2,15,15,860.0,100.5,3.9,19.7,683.5,284.38,190.35
2018,5,2,15,30,846.0,98.0,3.9,19.7,640.0,217.26,133.77
2018,5,2,15,45,828.5,95.5,4.0,19.05,593.0,156.7,88.7
2018,5,2,16,0,811.0,93.0,4.1,18.4,546.0,98.05,58.23
2018,5,2,16,15,787.5,89.0,4.1,17.9,495.5,69.47,54.94
2018,5,2,16,30,764.0,85.0,4.1,17.4,445.0,67.55,53.59
2018,5,2,16,45,731.5,80.5,4.1,16.95,392.5,65.05,51.69
2018,5,2,17,0,699.0,76.0,4.1,16.5,340.0,57.26,45.1
2018,5,2,17,15,652.5,70.5,4.0,15.85,287.5,53.96,42.39
2018,5,2,17,30,606.0,65.0,3.9,15.2,235.0,50.61,39.52
2018,5,2,17,45,537.0,58.0,3.75,14.6,185.5,45.86,35.24
2018,5,2,18,0,468.0,51.0,3.6,14.0,136.0,41.08,30.73
2018,5,2,18,15,361.0,41.0,3.4,13.45,94.0,33.53,23.47
2018,5,2,18,30,254.0,31.0,3.2,12.9,52.0,25.9,14.08
2018,5,2,18,45,140.5,17.5,3.0,12.3,28.0,14.94,0.0
2018,5,2,19,0,27.0,4.0,2.8,11.7,4.0,0.0,0.0
2018,5,2,19,15,13.5,2.0,2.8,11.5,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,3,5,15,68.5,10.5,2.6,9.6,14.5,30.0,0.0
2018,5,3,5,30,137.0,21.0,2.8,9.9,29.0,86.95,5.96
2018,5,3,5,45,162.0,26.0,3.0,10.2,44.5,117.2,87.99
2018,5,3,6,0,187.0,31.0,3.2,10.5,60.0,142.05,114.76
2018,5,3,6,15,147.5,33.0,3.2,10.75,61.0,131.55,108.59
2018,5,3,6,30,108.0,35.0,3.2,11.0,62.0,106.45,88.16
2018,5,3,6,45,54.0,38.0,3.2,11.3,51.5,72.98,58.89
2018,5,3,7,0,0.0,41.0,3.2,11.6,41.0,33.87,23.73
2018,5,3,7,15,0.0,45.0,3.2,11.9,45.0,37.21,26.52
2018,5,3,7,30,0.0,49.0,3.2,12.2,49.0,40.55,29.26
2018,5,3,7,45,0.0,69.0,3.2,12.5,69.0,57.23,43.32
2018,5,3,8,0,0.0,89.0,3.2,12.8,89.0,74.02,57.28
2018,5,3,8,15,2.0,129.5,3.2,13.15,130.5,112.18,88.99
2018,5,3,8,30,4.0,170.0,3.2,13.5,172.0,151.27,120.88
2018,5,3,8,45,22.5,217.0,3.25,13.9,232.0,212.64,170.99
2018,5,3,9,0,41.0,264.0,3.3,14.3,292.0,293.5,235.42
2018,5,3,9,15,99.0,301.5,3.35,14.65,375.0,387.97,310.47
2018,5,3,9,30,157.0,339.0,3.4,15.0,458.0,503.62,399.22
2018,5,3,9,45,243.0,337.5,3.45,15.35,531.5,605.51,476.29
2018,5,3,10,0,329.0,336.0,3.5,15.7,605.0,687.02,536.73
2018,5,3,10,15,496.0,284.5,3.55,15.95,705.5,816.03,632.44
2018,5,3,10,30,663.0,233.0,3.6,16.2,806.0,929.77,714.28
2018,5,3,10,45,740.0,200.0,3.65,16.5,853.0,962.55,734.89
2018,5,3,11,0,817.0,167.0,3.7,16.8,900.0,982.52,747.24
2018,5,3,11,15,874.5,144.0,3.75,17.0,938.5,984.02,747.4
2018,5,3,11,30,932.0,121.0,3.8,17.2,977.0,995.36,754.55
2018,5,3,11,45,934.5,120.0,3.85,17.35,982.5,971.32,737.7
2018,5,3,12,0,937.0,119.0,3.9,17.5,988.0,943.67,718.66
2018,5,3,12,15,938.5,117.5,3.9,17.65,986.0,911.23,696.02
2018,5,3,12,30,940.0,116.0,3.9,17.8,984.0,875.48,671.06
2018,5,3,12,45,940.5,114.0,3.95,17.9,974.0,835.36,643.28
2018,5,3,13,0,941.0,112.0,4.0,18.0,964.0,792.28,613.21
2018,5,3,13,15,937.0,111.0,4.0,18.05,945.5,744.16,576.98
2018,5,3,13,30,933.0,110.0,4.0,18.1,927.0,693.8,538.19
2018,5,3,13,45,927.5,109.0,4.05,18.15,901.5,640.52,496.34
2018,5,3,14,0,922.0,108.0,4.1,18.2,876.0,585.58,451.98
2018,5,3,14,15,914.0,106.5,4.05,18.15,844.0,527.61,403.92
2018,5,3,14,30,906.0,105.0,4.0,18.1,812.0,468.73,353.71
2018,5,3,14,45,895.5,104.0,4.0,18.05,774.0,408.66,301.27
2018,5,3,15,0,885.0,103.0,4.0,18.0,736.0,348.45,247.69
2018,5,3,15,15,865.5,100.0,4.0,18.0,688.5,284.78,191.66
2018,5,3,15,30,846.0,97.0,4.0,18.0,641.0,216.03,133.65
2018,5,3,15,45,829.0,93.5,3.9,17.65,593.5,154.91,87.74
2018,5,3,16,0,812.0,90.0,3.8,17.3,546.0,95.67,56.6
2018,5,3,16,15,775.5,88.0,3.75,16.95,490.5,68.5,54.3
2018,5,3,16,30,739.0,86.0,3.7,16.6,435.0,67.88,54.05
2018,5,3,16,45,710.0,82.5,3.6,16.2,386.5,60.68,48.01
2018,5,3,17,0,681.0,79.0,3.5,15.8,338.0,59.17,46.91
2018,5,3,17,15,617.5,74.5,3.4,15.2,282.5,56.57,44.81
2018,5,3,17,30,554.0,70.0,3.3,14.6,227.0,54.03,42.67
2018,5,3,17,45,463.0,62.0,3.2,14.0,175.0,48.54,37.74
2018,5,3,18,0,372.0,54.0,3.1,13.4,123.0,43.04,32.57
2018,5,3,18,15,290.5,42.0,3.05,12.8,85.5,32.36,22.58
2018,5,3,18,30,209.0,30.0,3.0,12.2,48.0,23.28,12.53
2018,5,3,18,45,118.5,17.5,2.95,11.6,26.5,14.94,0.0
2018,5,3,19,0,28.0,5.0,2.9,11.0,5.0,4.27,0.0
2018,5,3,19,15,14.0,2.5,2.9,10.75,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
