Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,22,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,4,5,15,50.5,11.5,1.6,8.2,14.5,25.31,0.0
2018,5,4,5,30,101.0,23.0,1.9,8.7,29.0,77.0,16.29
2018,5,4,5,45,188.5,37.0,2.2,9.2,61.5,144.16,110.39
2018,5,4,6,0,276.0,51.0,2.5,9.7,94.0,212.29,173.33
2018,5,4,6,15,393.0,60.0,2.6,10.3,146.5,299.7,250.27
2018,5,4,6,30,510.0,69.0,2.7,10.9,199.0,405.25,340.23
2018,5,4,6,45,570.0,75.0,2.8,11.45,251.0,477.5,400.46
2018,5,4,7,0,630.0,81.0,2.9,12.0,303.0,553.75,461.77
2018,5,4,7,15,653.0,89.5,2.7,12.65,351.5,609.41,503.2
2018,5,4,7,30,676.0,98.0,2.5,13.3,400.0,664.9,541.77
2018,5,4,7,45,727.0,97.0,2.3,13.95,457.0,731.19,586.58
2018,5,4,8,0,778.0,96.0,2.1,14.6,514.0,794.7,627.34
2018,5,4,8,15,706.0,128.0,1.9,15.3,533.5,797.51,623.41
2018,5,4,8,30,634.0,160.0,1.7,16.0,553.0,787.24,610.82
2018,5,4,8,45,655.5,167.0,1.45,16.65,599.0,829.81,634.7
2018,5,4,9,0,677.0,174.0,1.2,17.3,645.0,870.37,655.29
2018,5,4,9,15,663.5,192.5,1.15,18.0,676.0,886.81,661.78
2018,5,4,9,30,650.0,211.0,1.1,18.7,707.0,899.3,665.94
2018,5,4,9,45,754.5,172.0,1.0,19.4,772.5,964.7,703.34
2018,5,4,10,0,859.0,133.0,0.9,20.1,838.0,1006.69,723.95
2018,5,4,10,15,851.5,143.0,0.95,20.7,861.0,1020.78,730.47
2018,5,4,10,30,844.0,153.0,1.0,21.3,884.0,1017.4,726.66
2018,5,4,10,45,727.5,222.0,1.05,21.95,862.5,971.3,696.43
2018,5,4,11,0,611.0,291.0,1.1,22.6,841.0,910.17,654.56
2018,5,4,11,15,568.0,322.5,1.15,23.05,839.0,882.0,635.08
2018,5,4,11,30,525.0,354.0,1.2,23.5,837.0,853.69,614.97
2018,5,4,11,45,589.5,324.0,1.25,23.9,869.5,864.88,623.4
2018,5,4,12,0,654.0,294.0,1.3,24.3,902.0,871.18,628.05
2018,5,4,12,15,746.0,234.5,1.25,24.6,926.0,869.17,627.12
2018,5,4,12,30,838.0,175.0,1.2,24.9,950.0,852.47,616.19
2018,5,4,12,45,758.0,220.5,1.15,25.2,915.5,798.14,577.54
2018,5,4,13,0,678.0,266.0,1.1,25.5,881.0,739.93,536.1
2018,5,4,13,15,633.0,282.5,1.15,25.55,848.0,684.82,498.65
2018,5,4,13,30,588.0,299.0,1.2,25.6,815.0,632.72,462.33
2018,5,4,13,45,595.5,281.5,1.25,25.65,791.5,585.62,429.29
2018,5,4,14,0,603.0,264.0,1.3,25.7,768.0,537.91,394.61
2018,5,4,14,15,680.0,218.0,1.5,25.6,766.0,499.82,366.2
2018,5,4,14,30,757.0,172.0,1.7,25.5,764.0,452.34,328.5
2018,5,4,14,45,803.0,142.5,1.85,25.4,743.0,400.73,285.38
2018,5,4,15,0,849.0,113.0,2.0,25.3,722.0,339.84,233.27
2018,5,4,15,15,838.5,109.0,2.0,25.3,680.5,278.78,181.39
2018,5,4,15,30,828.0,105.0,2.0,25.3,639.0,218.31,131.7
2018,5,4,15,45,809.5,102.5,2.35,24.6,592.5,158.88,89.05
2018,5,4,16,0,791.0,100.0,2.7,23.9,546.0,101.52,60.25
2018,5,4,16,15,767.0,96.5,2.8,23.2,496.0,74.43,57.92
2018,5,4,16,30,743.0,93.0,2.9,22.5,446.0,66.86,51.86
2018,5,4,16,45,711.0,88.0,3.05,21.8,394.0,64.47,50.15
2018,5,4,17,0,679.0,83.0,3.2,21.1,342.0,61.99,48.31
2018,5,4,17,15,633.0,76.5,3.15,20.05,290.0,58.16,45.3
2018,5,4,17,30,587.0,70.0,3.1,19.0,238.0,54.23,42.07
2018,5,4,17,45,520.5,61.5,3.1,18.0,188.0,48.44,37.03
2018,5,4,18,0,454.0,53.0,3.1,17.0,138.0,42.54,31.66
2018,5,4,18,15,348.5,42.0,3.1,16.15,95.5,34.18,23.85
2018,5,4,18,30,243.0,31.0,3.1,15.3,53.0,24.12,13.3
2018,5,4,18,45,134.5,18.0,3.05,14.45,29.0,15.36,0.0
2018,5,4,19,0,26.0,5.0,3.0,13.6,5.0,4.27,0.0
2018,5,4,19,15,13.0,2.5,3.0,13.2,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.0,2.35,10.2,5.0,4.27,0.0
2018,5,5,5,30,0.0,10.0,2.4,10.5,10.0,8.22,0.0
2018,5,5,5,45,3.0,19.0,2.45,10.8,19.5,16.92,8.24
2018,5,5,6,0,6.0,28.0,2.5,11.1,29.0,25.98,16.54
2018,5,5,6,15,3.0,36.0,2.45,11.4,36.5,31.33,21.44
2018,5,5,6,30,0.0,44.0,2.4,11.7,44.0,36.37,25.89
2018,5,5,6,45,2.0,67.5,2.35,12.0,68.0,57.83,44.45
2018,5,5,7,0,4.0,91.0,2.3,12.3,92.0,80.89,64.12
2018,5,5,7,15,6.5,118.5,2.35,12.55,121.0,108.59,87.41
2018,5,5,7,30,9.0,146.0,2.4,12.8,150.0,136.55,110.55
2018,5,5,7,45,43.5,184.0,2.4,13.05,207.0,215.36,176.28
2018,5,5,8,0,78.0,222.0,2.4,13.3,264.0,285.75,233.39
2018,5,5,8,15,193.5,242.0,2.5,13.6,359.0,426.46,346.94
2018,5,5,8,30,309.0,262.0,2.6,13.9,454.0,575.28,461.62
2018,5,5,8,45,321.0,279.5,2.65,14.15,492.0,611.07,486.08
2018,5,5,9,0,333.0,297.0,2.7,14.4,530.0,645.79,510.2
2018,5,5,9,15,315.0,321.0,2.65,15.1,551.0,657.23,514.85
2018,5,5,9,30,297.0,345.0,2.6,15.8,572.0,666.25,517.89
2018,5,5,9,45,379.0,331.5,2.55,16.5,634.5,732.01,564.77
2018,5,5,10,0,461.0,318.0,2.5,17.2,697.0,816.39,622.45
2018,5,5,10,15,451.5,334.5,2.35,17.85,716.0,819.77,620.02
2018,5,5,10,30,442.0,351.0,2.2,18.5,735.0,820.42,616.46
2018,5,5,10,45,365.5,388.5,2.1,19.15,711.0,758.13,568.82
2018,5,5,11,0,289.0,426.0,2.0,19.8,687.0,711.48,532.13
2018,5,5,11,15,216.5,443.5,2.05,19.85,640.5,632.95,475.71
2018,5,5,11,30,144.0,461.0,2.1,19.9,594.0,572.27,430.96
2018,5,5,11,45,173.0,461.5,2.1,20.0,622.0,589.36,443.92
2018,5,5,12,0,202.0,462.0,2.1,20.1,650.0,603.95,454.47
2018,5,5,12,15,168.5,462.5,2.35,19.8,619.0,562.95,425.65
2018,5,5,12,30,135.0,463.0,2.6,19.5,588.0,523.35,397.63
2018,5,5,12,45,121.5,446.0,2.8,19.2,557.5,485.99,371.23
2018,5,5,13,0,108.0,429.0,3.0,18.9,527.0,449.86,345.27
2018,5,5,13,15,70.5,363.0,3.25,18.45,426.5,353.81,273.75
2018,5,5,13,30,33.0,297.0,3.5,18.0,326.0,268.87,208.97
2018,5,5,13,45,34.0,300.5,3.75,17.55,329.5,267.71,208.81
2018,5,5,14,0,35.0,304.0,4.0,17.1,333.0,266.09,208.05
2018,5,5,14,15,35.0,299.5,4.15,16.6,327.5,257.37,201.72
2018,5,5,14,30,35.0,295.0,4.3,16.1,322.0,248.49,195.24
2018,5,5,14,45,32.5,284.0,4.4,15.6,308.5,233.84,184.13
2018,5,5,15,0,30.0,273.0,4.5,15.1,295.0,219.53,173.24
2018,5,5,15,15,57.5,263.0,4.5,15.1,301.5,213.26,167.32
2018,5,5,15,30,85.0,253.0,4.5,15.1,308.0,203.42,158.3
2018,5,5,15,45,150.0,248.0,4.7,14.75,336.5,190.2,145.81
2018,5,5,16,0,215.0,243.0,4.9,14.4,365.0,173.88,134.81
2018,5,5,16,15,271.5,210.5,4.8,14.35,350.0,139.59,116.73
2018,5,5,16,30,328.0,178.0,4.7,14.3,335.0,122.4,102.23
2018,5,5,16,45,404.0,144.0,4.55,14.25,314.5,98.3,81.5
2018,5,5,17,0,480.0,110.0,4.4,14.2,294.0,78.32,64.14
2018,5,5,17,15,519.0,91.5,4.15,13.85,264.0,68.53,55.68
2018,5,5,17,30,558.0,73.0,3.9,13.5,234.0,56.28,44.86
2018,5,5,17,45,489.0,63.5,3.6,13.15,184.0,49.78,38.99
2018,5,5,18,0,420.0,54.0,3.3,12.8,134.0,43.11,32.77
2018,5,5,18,15,319.0,43.5,3.3,12.35,93.5,35.28,25.27
2018,5,5,18,30,218.0,33.0,3.3,11.9,53.0,25.56,14.98
2018,5,5,18,45,119.0,19.0,3.25,11.45,29.0,14.81,0.0
2018,5,5,19,0,20.0,5.0,3.2,11.0,5.0,4.27,0.0
2018,5,5,19,15,10.0,2.5,3.3,10.85,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.6,9.75,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.6,9.45,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,6,4,45,3.5,1.0,2.15,8.35,1.0,0.0,0.0
2018,5,6,5,0,7.0,2.0,2.1,8.4,2.0,0.0,0.0
2018,5,6,5,15,9.0,9.5,2.4,8.85,10.0,10.87,0.0
2018,5,6,5,30,11.0,17.0,2.7,9.3,18.0,19.07,3.69
2018,5,6,5,45,36.5,32.5,2.95,9.7,38.0,53.75,38.64
2018,5,6,6,0,62.0,48.0,3.2,10.1,58.0,84.25,66.41
2018,5,6,6,15,97.5,65.5,3.2,10.5,88.0,125.05,102.82
2018,5,6,6,30,133.0,83.0,3.2,10.9,118.0,169.19,141.8
2018,5,6,6,45,211.5,103.5,3.25,11.3,173.0,259.96,219.8
2018,5,6,7,0,290.0,124.0,3.3,11.7,228.0,346.43,292.37
2018,5,6,7,15,422.0,124.0,3.2,12.15,301.5,470.92,394.08
2018,5,6,7,30,554.0,124.0,3.1,12.6,375.0,598.19,493.85
2018,5,6,7,45,619.0,124.0,3.05,13.05,435.0,673.29,549.23
2018,5,6,8,0,684.0,124.0,3.0,13.5,495.0,750.35,603.53
2018,5,6,8,15,764.0,111.0,3.0,14.0,560.5,821.94,652.34
2018,5,6,8,30,844.0,98.0,3.0,14.5,626.0,900.29,704.65
2018,5,6,8,45,834.5,110.0,3.05,14.95,663.0,924.84,718.5
2018,5,6,9,0,825.0,122.0,3.1,15.4,700.0,945.15,729.84
2018,5,6,9,15,792.5,144.5,3.15,15.85,725.0,950.21,730.7
2018,5,6,9,30,760.0,167.0,3.2,16.3,750.0,958.11,733.8
2018,5,6,9,45,764.0,174.5,3.3,16.75,782.5,974.33,743.08
2018,5,6,10,0,768.0,182.0,3.4,17.2,815.0,986.95,749.88
2018,5,6,10,15,845.0,147.5,3.55,17.5,865.0,1016.41,769.04
2018,5,6,10,30,922.0,113.0,3.7,17.8,915.0,1037.46,782.35
2018,5,6,10,45,824.0,175.5,3.85,18.15,904.5,1007.39,761.11
2018,5,6,11,0,726.0,238.0,4.0,18.5,894.0,969.33,734.76
2018,5,6,11,15,781.5,208.0,4.1,18.65,923.0,975.75,739.17
2018,5,6,11,30,837.0,178.0,4.2,18.8,952.0,969.51,734.67
2018,5,6,11,45,691.5,262.0,4.3,19.0,903.5,899.38,684.56
2018,5,6,12,0,546.0,346.0,4.4,19.2,855.0,820.65,625.45
2018,5,6,12,15,511.0,363.0,4.45,19.2,838.5,780.99,596.81
2018,5,6,12,30,476.0,380.0,4.5,19.2,822.0,740.86,567.31
2018,5,6,12,45,544.5,340.0,4.55,19.15,840.0,733.18,563.44
2018,5,6,13,0,613.0,300.0,4.6,19.1,858.0,717.67,553.29
2018,5,6,13,15,659.0,269.5,4.55,18.9,859.0,689.97,533.14
2018,5,6,13,30,705.0,239.0,4.5,18.7,860.0,656.47,508.04
2018,5,6,13,45,478.5,311.5,4.45,18.45,727.5,539.63,417.98
2018,5,6,14,0,252.0,384.0,4.4,18.2,595.0,441.43,341.9
2018,5,6,14,15,274.5,368.0,4.25,17.85,590.0,418.62,323.89
2018,5,6,14,30,297.0,352.0,4.1,17.5,585.0,393.23,302.97
2018,5,6,14,45,339.0,321.5,4.0,17.15,575.5,362.14,276.63
2018,5,6,15,0,381.0,291.0,3.9,16.8,566.0,326.52,245.6
2018,5,6,15,15,366.5,274.5,3.9,16.8,526.0,282.18,208.74
2018,5,6,15,30,352.0,258.0,3.9,16.8,486.0,239.71,174.33
2018,5,6,15,45,300.5,236.0,3.8,16.1,420.5,191.82,139.9
2018,5,6,16,0,249.0,214.0,3.7,15.4,355.0,150.98,114.64
2018,5,6,16,15,165.0,188.0,3.7,15.0,278.0,132.94,110.58
2018,5,6,16,30,81.0,162.0,3.7,14.6,201.0,121.52,101.26
2018,5,6,16,45,144.0,143.0,3.7,14.2,202.5,104.95,87.29
2018,5,6,17,0,207.0,124.0,3.7,13.8,204.0,88.72,73.41
2018,5,6,17,15,321.0,104.0,3.6,13.5,207.0,73.71,60.36
2018,5,6,17,30,435.0,84.0,3.5,13.2,210.0,61.98,50.01
2018,5,6,17,45,389.5,71.5,3.45,12.9,167.5,53.49,42.36
2018,5,6,18,0,344.0,59.0,3.4,12.6,125.0,44.73,34.25
2018,5,6,18,15,260.0,46.5,3.25,12.35,88.0,35.53,25.54
2018,5,6,18,30,176.0,34.0,3.1,12.1,51.0,26.19,15.74
2018,5,6,18,45,97.0,20.0,3.0,11.85,28.5,15.55,0.0
2018,5,6,19,0,18.0,6.0,2.9,11.6,6.0,5.12,0.0
2018,5,6,19,15,9.0,3.0,2.9,11.5,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,5,7,4,45,4.5,1.0,1.95,8.8,1.0,0.0,0.0
2018,5,7,5,0,9.0,2.0,1.9,8.9,2.0,0.0,0.0
2018,5,7,5,15,108.0,15.0,2.1,9.5,22.0,45.88,0.0
2018,5,7,5,30,207.0,28.0,2.3,10.1,42.0,123.75,61.17
2018,5,7,5,45,323.0,38.5,2.5,10.75,82.0,202.44,157.47
2018,5,7,6,0,439.0,49.0,2.7,11.4,122.0,289.77,235.99
2018,5,7,6,15,513.5,57.0,2.6,12.0,171.0,364.32,301.7
2018,5,7,6,30,588.0,65.0,2.5,12.6,220.0,445.47,370.3
2018,5,7,6,45,637.0,70.5,2.45,13.15,272.0,513.48,425.78
2018,5,7,7,0,686.0,76.0,2.4,13.7,324.0,584.36,481.07
2018,5,7,7,15,721.0,81.0,2.35,14.3,377.0,646.78,526.85
2018,5,7,7,30,756.0,86.0,2.3,14.9,430.0,706.41,567.91
2018,5,7,7,45,781.0,90.5,2.25,15.5,482.0,761.05,603.98
2018,5,7,8,0,806.0,95.0,2.2,16.1,534.0,814.64,638.22
2018,5,7,8,15,825.5,98.0,2.15,16.7,582.5,860.22,665.91
2018,5,7,8,30,845.0,101.0,2.1,17.3,631.0,903.67,691.53
2018,5,7,8,45,859.5,103.5,2.1,17.95,676.0,939.47,711.84
2018,5,7,9,0,874.0,106.0,2.1,18.6,721.0,961.49,722.73
2018,5,7,9,15,887.0,107.0,2.05,19.1,761.0,987.7,736.32
2018,5,7,9,30,900.0,108.0,2.0,19.6,801.0,1010.57,747.53
2018,5,7,9,45,911.0,108.0,2.0,20.15,835.5,1026.84,754.94
2018,5,7,10,0,922.0,108.0,2.0,20.7,870.0,1039.38,760.07
2018,5,7,10,15,927.5,109.5,2.0,21.2,897.0,1044.16,760.51
2018,5,7,10,30,933.0,111.0,2.0,21.7,924.0,1044.93,758.61
2018,5,7,10,45,936.0,113.0,2.0,22.2,944.5,1039.71,753.09
2018,5,7,11,0,939.0,115.0,2.0,22.7,965.0,1030.46,745.23
2018,5,7,11,15,941.5,115.5,2.05,23.0,977.5,1015.29,734.99
2018,5,7,11,30,944.0,116.0,2.1,23.3,990.0,996.26,722.4
2018,5,7,11,45,945.0,116.0,2.2,23.6,995.0,971.63,706.81
2018,5,7,12,0,946.0,116.0,2.3,23.9,1000.0,943.43,688.87
2018,5,7,12,15,943.5,117.0,2.4,24.05,996.5,909.72,667.59
2018,5,7,12,30,941.0,118.0,2.5,24.2,993.0,872.92,644.06
2018,5,7,12,45,926.0,125.0,2.65,24.3,978.0,828.67,615.73
2018,5,7,13,0,911.0,132.0,2.8,24.4,963.0,782.46,584.86
2018,5,7,13,15,821.0,179.5,2.85,24.4,917.5,722.47,540.68
2018,5,7,13,30,731.0,227.0,2.9,24.4,872.0,662.2,495.85
2018,5,7,13,45,745.0,210.5,2.95,24.4,852.0,614.2,460.37
2018,5,7,14,0,759.0,194.0,3.0,24.4,832.0,563.46,421.58
2018,5,7,14,15,774.0,177.0,3.05,24.3,806.5,512.17,381.08
2018,5,7,14,30,789.0,160.0,3.1,24.2,781.0,457.21,336.28
2018,5,7,14,45,826.5,136.5,3.15,24.05,759.5,402.51,289.63
2018,5,7,15,0,864.0,113.0,3.2,23.9,738.0,347.2,240.71
2018,5,7,15,15,856.0,108.0,3.2,23.9,696.5,280.7,183.83
2018,5,7,15,30,848.0,103.0,3.2,23.9,655.0,219.12,132.59
2018,5,7,15,45,831.5,99.5,3.45,23.2,607.5,158.22,88.35
2018,5,7,16,0,815.0,96.0,3.7,22.5,560.0,99.13,58.38
2018,5,7,16,15,793.5,91.5,3.8,21.85,509.5,71.01,55.32
2018,5,7,16,30,772.0,87.0,3.9,21.2,459.0,68.81,53.8
2018,5,7,16,45,741.5,82.0,4.0,20.55,406.5,66.0,51.71
2018,5,7,17,0,711.0,77.0,4.1,19.9,354.0,57.82,44.92
2018,5,7,17,15,666.0,72.0,4.05,19.0,301.5,54.91,42.65
2018,5,7,17,30,621.0,67.0,4.0,18.1,249.0,51.96,40.24
2018,5,7,17,45,555.0,60.5,3.95,17.2,199.0,47.65,36.49
2018,5,7,18,0,489.0,54.0,3.9,16.3,149.0,43.33,32.52
2018,5,7,18,15,386.5,44.0,3.8,15.55,105.5,35.82,25.47
2018,5,7,18,30,284.0,34.0,3.7,14.8,62.0,28.23,17.4
2018,5,7,18,45,164.0,21.0,3.55,14.05,35.0,16.41,0.0
2018,5,7,19,0,44.0,8.0,3.4,13.3,8.0,6.83,0.0
2018,5,7,19,15,22.0,4.0,3.4,13.05,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,8,4,45,7.0,1.0,2.9,9.95,1.0,0.0,0.0
2018,5,8,5,0,14.0,2.0,3.0,10.1,2.0,0.0,0.0
2018,5,8,5,15,127.0,14.5,3.2,10.55,23.0,51.24,0.0
2018,5,8,5,30,240.0,27.0,3.4,11.0,44.0,134.45,73.25
2018,5,8,5,45,353.5,36.5,3.55,11.4,84.5,213.47,166.58
2018,5,8,6,0,467.0,46.0,3.7,11.8,125.0,299.87,244.69
2018,5,8,6,15,536.5,52.5,3.75,12.3,173.0,371.14,308.41
2018,5,8,6,30,606.0,59.0,3.8,12.8,221.0,448.46,374.93
2018,5,8,6,45,645.0,65.5,3.9,13.25,271.0,511.92,427.92
2018,5,8,7,0,684.0,72.0,4.0,13.7,321.0,577.38,480.47
2018,5,8,7,15,712.5,77.5,4.05,14.15,371.5,632.35,522.19
2018,5,8,7,30,741.0,83.0,4.1,14.6,422.0,690.63,564.41
2018,5,8,7,45,737.0,95.0,4.15,15.05,465.0,729.68,591.04
2018,5,8,8,0,733.0,107.0,4.2,15.5,508.0,770.05,618.27
2018,5,8,8,15,776.5,103.5,4.1,15.5,562.5,822.59,654.44
2018,5,8,8,30,820.0,100.0,4.0,15.5,617.0,878.81,692.5
2018,5,8,8,45,838.5,101.0,3.9,15.55,662.0,915.9,716.06
2018,5,8,9,0,857.0,102.0,3.8,15.6,707.0,939.75,730.16
2018,5,8,9,15,866.5,104.5,3.7,15.55,745.0,963.96,744.82
2018,5,8,9,30,876.0,107.0,3.6,15.5,783.0,984.78,757.06
2018,5,8,9,45,883.0,109.5,3.5,15.4,816.0,999.57,765.3
2018,5,8,10,0,890.0,112.0,3.4,15.3,849.0,1010.62,771.08
2018,5,8,10,15,879.5,123.0,3.4,15.5,871.0,1009.22,768.42
2018,5,8,10,30,869.0,134.0,3.4,15.7,893.0,1003.58,763.14
2018,5,8,10,45,891.0,124.0,3.4,15.85,917.5,1005.32,763.22
2018,5,8,11,0,913.0,114.0,3.4,16.0,942.0,1003.05,760.63
2018,5,8,11,15,918.0,112.5,3.45,16.65,955.0,988.77,749.0
2018,5,8,11,30,923.0,111.0,3.5,17.3,968.0,970.71,735.03
2018,5,8,11,45,919.5,114.0,3.55,17.9,971.5,945.44,716.4
2018,5,8,12,0,916.0,117.0,3.6,18.5,975.0,916.82,695.57
2018,5,8,12,15,897.5,129.0,3.65,19.05,967.5,880.29,669.43
2018,5,8,12,30,879.0,141.0,3.7,19.6,960.0,841.32,641.58
2018,5,8,12,45,901.0,124.5,3.75,20.2,956.0,807.9,617.43
2018,5,8,13,0,923.0,108.0,3.8,20.8,952.0,770.01,589.91
2018,5,8,13,15,919.5,107.0,3.95,20.95,934.0,723.42,555.3
2018,5,8,13,30,916.0,106.0,4.1,21.1,916.0,674.61,518.16
2018,5,8,13,45,911.0,104.5,4.3,21.3,891.0,622.51,477.53
2018,5,8,14,0,906.0,103.0,4.5,21.5,866.0,568.75,434.58
2018,5,8,14,15,898.5,101.5,4.65,21.25,834.5,512.39,388.76
2018,5,8,14,30,891.0,100.0,4.8,21.0,803.0,455.1,340.59
2018,5,8,14,45,881.0,98.0,5.0,20.75,765.5,395.86,289.47
2018,5,8,15,0,871.0,96.0,5.2,20.5,728.0,336.49,237.08
2018,5,8,15,15,858.0,94.0,5.2,20.5,685.5,276.53,183.95
2018,5,8,15,30,845.0,92.0,5.2,20.5,643.0,217.28,133.59
2018,5,8,15,45,826.0,90.0,5.25,19.75,596.0,150.63,83.89
2018,5,8,16,0,807.0,88.0,5.3,19.0,549.0,93.03,54.47
2018,5,8,16,15,781.5,85.5,5.1,18.55,499.0,66.51,52.19
2018,5,8,16,30,756.0,83.0,4.9,18.1,449.0,65.58,51.68
2018,5,8,16,45,722.5,79.5,4.75,17.7,397.5,63.78,50.38
2018,5,8,17,0,689.0,76.0,4.6,17.3,346.0,56.8,44.5
2018,5,8,17,15,644.0,71.0,4.35,16.85,294.5,53.89,42.13
2018,5,8,17,30,599.0,66.0,4.1,16.4,243.0,50.93,39.63
2018,5,8,17,45,533.0,60.0,3.9,15.95,194.5,47.02,36.13
2018,5,8,18,0,467.0,54.0,3.7,15.5,146.0,43.12,32.47
2018,5,8,18,15,370.0,44.5,3.55,15.05,104.0,36.1,25.81
2018,5,8,18,30,273.0,35.0,3.4,14.6,62.0,29.01,18.27
2018,5,8,18,45,158.5,21.5,3.25,14.15,35.0,16.78,0.0
2018,5,8,19,0,44.0,8.0,3.1,13.7,8.0,6.83,0.0
2018,5,8,19,15,22.0,4.0,3.05,13.45,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,9,4,45,8.0,1.0,2.85,10.5,1.0,0.0,0.0
2018,5,9,5,0,16.0,2.0,2.9,10.5,2.0,0.0,0.0
2018,5,9,5,15,138.5,14.5,3.1,11.0,24.5,54.72,0.0
2018,5,9,5,30,261.0,27.0,3.3,11.5,47.0,143.11,83.62
2018,5,9,5,45,377.5,36.0,3.55,12.0,88.5,222.91,174.12
2018,5,9,6,0,494.0,45.0,3.8,12.5,130.0,311.39,253.63
2018,5,9,6,15,502.5,55.0,3.85,12.9,166.5,355.44,294.99
2018,5,9,6,30,511.0,65.0,3.9,13.3,203.0,399.32,334.08
2018,5,9,6,45,492.0,79.5,3.95,13.75,235.0,430.38,360.44
2018,5,9,7,0,473.0,94.0,4.0,14.2,267.0,458.05,382.57
2018,5,9,7,15,561.0,98.5,4.05,14.6,334.5,549.35,455.53
2018,5,9,7,30,649.0,103.0,4.1,15.0,402.0,646.16,529.81
2018,5,9,7,45,641.0,115.0,4.15,15.45,438.5,678.62,551.62
2018,5,9,8,0,633.0,127.0,4.2,15.9,475.0,708.01,571.1
2018,5,9,8,15,662.5,134.5,4.3,16.2,527.0,762.07,609.34
2018,5,9,8,30,692.0,142.0,4.4,16.5,579.0,815.14,646.17
2018,5,9,8,45,785.0,121.0,4.45,16.8,650.0,887.97,696.37
2018,5,9,9,0,878.0,100.0,4.5,17.1,721.0,956.29,742.25
2018,5,9,9,15,898.5,98.0,4.55,17.4,764.0,986.45,760.81
2018,5,9,9,30,919.0,96.0,4.6,17.7,807.0,1013.51,777.43
2018,5,9,9,45,927.5,96.5,4.6,18.0,840.5,1028.1,785.02
2018,5,9,10,0,936.0,97.0,4.6,18.3,874.0,1038.87,790.17
2018,5,9,10,15,942.0,98.0,4.65,18.55,901.5,1043.77,792.08
2018,5,9,10,30,948.0,99.0,4.7,18.8,929.0,1044.64,791.42
2018,5,9,10,45,952.0,99.5,4.7,19.0,949.0,1038.96,786.17
2018,5,9,11,0,956.0,100.0,4.7,19.2,969.0,1029.24,778.36
2018,5,9,11,15,957.5,101.0,4.7,19.35,981.5,1013.63,766.85
2018,5,9,11,30,959.0,102.0,4.7,19.5,994.0,994.12,752.83
2018,5,9,11,45,958.5,103.0,4.7,19.65,998.5,969.02,735.06
2018,5,9,12,0,958.0,104.0,4.7,19.8,1003.0,940.34,714.9
2018,5,9,12,15,954.0,106.5,4.65,19.9,999.5,906.65,691.05
2018,5,9,12,30,950.0,109.0,4.6,20.0,996.0,869.87,665.06
2018,5,9,12,45,943.0,111.5,4.55,20.1,983.5,827.89,635.34
2018,5,9,13,0,936.0,114.0,4.5,20.2,971.0,783.45,603.48
2018,5,9,13,15,932.0,113.0,4.55,20.2,952.5,735.92,567.96
2018,5,9,13,30,928.0,112.0,4.6,20.2,934.0,686.18,529.91
2018,5,9,13,45,923.0,110.5,4.65,20.2,909.0,633.47,488.57
2018,5,9,14,0,918.0,109.0,4.7,20.2,884.0,579.07,444.72
2018,5,9,14,15,910.0,107.5,4.75,20.05,851.5,521.81,397.55
2018,5,9,14,30,902.0,106.0,4.8,19.9,819.0,463.66,348.17
2018,5,9,14,45,891.0,104.5,4.85,19.75,781.0,403.78,296.11
2018,5,9,15,0,880.0,103.0,4.9,19.6,743.0,343.86,243.0
2018,5,9,15,15,866.5,101.0,4.9,19.6,700.0,283.19,189.28
2018,5,9,15,30,853.0,99.0,4.9,19.6,657.0,223.28,138.38
2018,5,9,15,45,835.0,96.5,5.0,18.95,609.5,156.04,88.14
2018,5,9,16,0,817.0,94.0,5.1,18.3,562.0,97.57,58.15
2018,5,9,16,15,793.0,90.5,5.05,17.85,511.5,70.16,55.49
2018,5,9,16,30,769.0,87.0,5.0,17.4,461.0,68.64,54.48
2018,5,9,16,45,736.0,83.5,5.0,16.9,409.0,66.95,53.31
2018,5,9,17,0,703.0,80.0,5.0,16.4,357.0,59.75,47.26
2018,5,9,17,15,657.5,75.0,4.75,15.85,304.5,56.93,44.99
2018,5,9,17,30,612.0,70.0,4.5,15.3,252.0,54.07,42.59
2018,5,9,17,45,545.0,63.5,4.3,14.75,202.0,49.85,38.84
2018,5,9,18,0,478.0,57.0,4.1,14.2,152.0,45.64,34.89
2018,5,9,18,15,375.5,47.0,3.85,13.75,108.5,38.23,27.85
2018,5,9,18,30,273.0,37.0,3.6,13.3,65.0,28.7,18.29
2018,5,9,18,45,157.0,23.0,3.4,12.8,37.0,17.92,0.0
2018,5,9,19,0,41.0,9.0,3.2,12.3,9.0,7.68,0.0
2018,5,9,19,15,20.5,4.5,3.15,12.15,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,1.9,9.8,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,1.9,9.9,2.0,0.0,0.0
2018,5,10,5,15,80.5,15.0,2.1,10.4,21.0,37.39,0.0
2018,5,10,5,30,152.0,28.0,2.3,10.9,40.0,104.9,63.88
2018,5,10,5,45,198.5,41.5,2.55,11.45,69.0,150.97,117.79
2018,5,10,6,0,245.0,55.0,2.8,12.0,98.0,199.53,162.51
2018,5,10,6,15,281.0,70.5,2.8,12.4,135.0,249.94,207.57
2018,5,10,6,30,317.0,86.0,2.8,12.8,172.0,303.61,254.03
2018,5,10,6,45,440.5,91.5,2.85,13.2,238.5,404.05,338.13
2018,5,10,7,0,564.0,97.0,2.9,13.6,305.0,522.99,433.86
2018,5,10,7,15,649.5,94.0,2.95,14.15,368.0,607.99,499.64
2018,5,10,7,30,735.0,91.0,3.0,14.7,431.0,697.32,565.16
2018,5,10,7,45,761.5,94.5,3.05,15.2,482.0,747.26,599.04
2018,5,10,8,0,788.0,98.0,3.1,15.7,533.0,800.08,634.54
2018,5,10,8,15,806.5,102.0,3.15,16.15,581.0,845.18,663.88
2018,5,10,8,30,825.0,106.0,3.2,16.6,629.0,888.17,691.32
2018,5,10,8,45,823.5,115.0,3.25,17.1,668.0,915.88,707.6
2018,5,10,9,0,822.0,124.0,3.3,17.6,707.0,939.93,721.37
2018,5,10,9,15,732.5,172.5,3.3,18.0,713.5,925.34,708.42
2018,5,10,9,30,643.0,221.0,3.3,18.4,720.0,895.79,685.45
2018,5,10,9,45,591.0,258.5,3.35,18.75,732.0,884.24,674.18
2018,5,10,10,0,539.0,296.0,3.4,19.1,744.0,866.12,658.4
2018,5,10,10,15,536.5,311.0,3.35,19.4,769.0,875.21,662.48
2018,5,10,10,30,534.0,326.0,3.3,19.7,794.0,881.26,664.32
2018,5,10,10,45,526.5,341.5,3.3,19.95,811.5,879.88,661.48
2018,5,10,11,0,519.0,357.0,3.3,20.2,829.0,875.52,656.77
2018,5,10,11,15,534.5,356.0,3.3,20.35,848.0,874.73,655.63
2018,5,10,11,30,550.0,355.0,3.3,20.5,867.0,870.74,652.3
2018,5,10,11,45,563.0,351.0,3.3,20.65,877.5,858.5,643.39
2018,5,10,12,0,576.0,347.0,3.3,20.8,888.0,843.15,632.39
2018,5,10,12,15,627.5,313.5,3.4,20.75,901.5,829.67,624.82
2018,5,10,12,30,679.0,280.0,3.5,20.7,915.0,813.94,615.29
2018,5,10,12,45,782.5,211.0,3.6,20.7,935.0,795.95,605.13
2018,5,10,13,0,886.0,142.0,3.7,20.7,955.0,769.18,588.01
2018,5,10,13,15,805.5,186.0,3.85,20.55,914.0,714.14,546.61
2018,5,10,13,30,725.0,230.0,4.0,20.4,873.0,657.86,503.88
2018,5,10,13,45,744.0,212.0,4.1,20.25,856.0,612.07,469.24
2018,5,10,14,0,763.0,194.0,4.2,20.1,839.0,563.04,430.85
2018,5,10,14,15,813.5,158.5,4.25,19.95,823.5,514.23,390.94
2018,5,10,14,30,864.0,123.0,4.3,19.8,808.0,459.98,344.9
2018,5,10,14,45,860.5,117.0,4.35,19.6,772.0,401.6,294.42
2018,5,10,15,0,857.0,111.0,4.4,19.4,736.0,342.42,242.19
2018,5,10,15,15,843.0,108.5,4.4,19.4,693.0,276.89,185.01
2018,5,10,15,30,829.0,106.0,4.4,19.4,650.0,217.18,134.46
2018,5,10,15,45,806.0,103.5,4.45,18.8,601.0,157.72,90.66
2018,5,10,16,0,783.0,101.0,4.5,18.2,552.0,100.87,61.56
2018,5,10,16,15,753.5,98.0,4.5,17.75,500.0,74.84,59.54
2018,5,10,16,30,724.0,95.0,4.5,17.3,448.0,67.5,53.5
2018,5,10,16,45,693.5,89.5,4.55,16.85,397.0,64.86,51.48
2018,5,10,17,0,663.0,84.0,4.6,16.4,346.0,62.1,49.32
2018,5,10,17,15,619.0,79.0,4.55,15.75,296.0,59.46,47.24
2018,5,10,17,30,575.0,74.0,4.5,15.1,246.0,56.8,45.04
2018,5,10,17,45,506.0,67.5,4.5,14.5,197.5,52.74,41.45
2018,5,10,18,0,437.0,61.0,4.5,13.9,149.0,48.71,37.67
2018,5,10,18,15,337.0,50.0,4.35,13.4,106.5,38.39,28.07
2018,5,10,18,30,237.0,39.0,4.2,12.9,64.0,30.09,19.64
2018,5,10,18,45,134.5,24.0,4.1,12.4,36.5,18.65,0.0
2018,5,10,19,0,32.0,9.0,4.0,11.9,9.0,7.68,0.0
2018,5,10,19,15,16.0,4.5,3.95,11.75,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,11,4,45,13.5,2.5,1.85,9.5,2.0,0.0,0.0
2018,5,11,5,0,27.0,5.0,1.9,9.6,4.0,0.0,0.0
2018,5,11,5,15,107.5,16.5,2.3,10.2,23.5,46.89,0.0
2018,5,11,5,30,188.0,28.0,2.7,10.8,43.0,118.36,75.45
2018,5,11,5,45,256.5,41.0,3.05,11.4,77.0,174.28,136.77
2018,5,11,6,0,325.0,54.0,3.4,12.0,111.0,236.09,192.94
2018,5,11,6,15,404.0,63.5,3.7,12.6,158.5,311.28,259.04
2018,5,11,6,30,483.0,73.0,4.0,13.2,206.0,390.85,327.26
2018,5,11,6,45,518.0,83.5,4.25,13.75,252.5,450.29,377.09
2018,5,11,7,0,553.0,94.0,4.5,14.3,299.0,511.61,426.92
2018,5,11,7,15,552.5,109.0,4.6,14.9,340.0,553.45,458.93
2018,5,11,7,30,552.0,124.0,4.7,15.5,381.0,593.28,488.38
2018,5,11,7,45,552.5,141.0,4.75,16.1,422.5,633.86,517.38
2018,5,11,8,0,553.0,158.0,4.8,16.7,464.0,664.13,538.03
2018,5,11,8,15,558.5,173.0,4.85,17.25,505.5,702.53,564.44
2018,5,11,8,30,564.0,188.0,4.9,17.8,547.0,738.85,588.79
2018,5,11,8,45,580.0,199.5,4.95,18.4,591.0,786.46,621.0
2018,5,11,9,0,596.0,211.0,5.0,19.0,635.0,824.36,645.77
2018,5,11,9,15,602.5,225.5,5.05,19.45,674.0,853.71,664.29
2018,5,11,9,30,609.0,240.0,5.1,19.9,713.0,880.13,680.63
2018,5,11,9,45,739.5,189.0,5.2,20.35,788.0,959.57,736.02
2018,5,11,10,0,870.0,138.0,5.3,20.8,863.0,1013.67,771.39
2018,5,11,10,15,884.0,136.5,5.3,21.15,893.5,1023.31,775.6
2018,5,11,10,30,898.0,135.0,5.3,21.5,924.0,1029.16,777.6
2018,5,11,10,45,930.5,120.5,5.35,21.8,954.0,1036.44,781.26
2018,5,11,11,0,963.0,106.0,5.4,22.1,984.0,1039.31,782.02
2018,5,11,11,15,966.0,106.0,5.35,22.35,997.0,1023.92,769.88
2018,5,11,11,30,969.0,106.0,5.3,22.6,1010.0,1004.61,755.32
2018,5,11,11,45,971.0,105.5,5.3,22.8,1015.5,980.07,737.83
2018,5,11,12,0,973.0,105.0,5.3,23.0,1021.0,951.85,717.89
2018,5,11,12,15,971.5,105.5,5.25,23.25,1017.5,918.04,693.67
2018,5,11,12,30,970.0,106.0,5.2,23.5,1014.0,881.0,667.25
2018,5,11,12,45,966.5,106.5,5.2,23.7,1003.0,839.36,637.98
2018,5,11,13,0,963.0,107.0,5.2,23.9,992.0,794.99,606.57
2018,5,11,13,15,960.0,106.0,5.25,24.0,974.0,747.15,570.7
2018,5,11,13,30,957.0,105.0,5.3,24.1,956.0,696.95,532.24
2018,5,11,13,45,952.0,104.0,5.35,24.25,930.5,643.42,490.21
2018,5,11,14,0,947.0,103.0,5.4,24.4,905.0,588.15,445.69
2018,5,11,14,15,940.5,100.5,5.45,24.4,872.5,529.46,397.56
2018,5,11,14,30,934.0,98.0,5.5,24.4,840.0,469.7,347.14
2018,5,11,14,45,925.0,97.0,5.55,24.4,802.5,409.34,294.92
2018,5,11,15,0,916.0,96.0,5.6,24.4,765.0,348.64,241.5
2018,5,11,15,15,903.5,94.0,5.6,24.4,721.5,286.31,187.03
2018,5,11,15,30,891.0,92.0,5.6,24.4,678.0,224.59,135.33
2018,5,11,15,45,876.5,88.5,5.55,24.1,630.5,162.48,89.88
2018,5,11,16,0,862.0,85.0,5.5,23.8,583.0,101.76,59.31
2018,5,11,16,15,843.5,81.5,5.2,23.45,532.5,64.53,49.43
2018,5,11,16,30,825.0,78.0,4.9,23.1,482.0,62.78,48.21
2018,5,11,16,45,798.0,73.5,4.65,22.75,429.0,60.09,46.15
2018,5,11,17,0,771.0,69.0,4.4,22.4,376.0,57.28,43.96
2018,5,11,17,15,732.0,64.5,4.2,21.7,322.5,54.25,41.58
2018,5,11,17,30,693.0,60.0,4.0,21.0,269.0,51.18,39.08
2018,5,11,17,45,634.5,54.0,3.75,20.3,217.5,42.85,31.86
2018,5,11,18,0,576.0,48.0,3.5,19.6,166.0,38.61,28.04
2018,5,11,18,15,481.5,40.5,3.35,18.9,120.5,32.94,22.77
2018,5,11,18,30,387.0,33.0,3.2,18.2,75.0,27.29,16.99
2018,5,11,18,45,237.5,21.5,3.05,17.5,43.0,17.89,0.59
2018,5,11,19,0,88.0,10.0,2.9,16.8,11.0,8.54,0.0
2018,5,11,19,15,44.0,5.0,2.8,16.5,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,12,4,45,17.0,3.0,1.7,11.05,2.5,0.0,0.0
2018,5,12,5,0,34.0,6.0,1.7,11.2,5.0,0.0,0.0
2018,5,12,5,15,163.0,17.5,1.8,12.15,29.0,64.62,0.0
2018,5,12,5,30,292.0,29.0,1.9,13.1,53.0,158.46,104.0
2018,5,12,5,45,401.0,37.0,2.05,14.05,95.0,233.0,181.26
2018,5,12,6,0,510.0,45.0,2.2,15.0,137.0,317.85,255.64
2018,5,12,6,15,578.0,51.5,2.35,15.7,187.0,390.16,318.35
2018,5,12,6,30,646.0,58.0,2.5,16.4,237.0,468.39,383.47
2018,5,12,6,45,692.0,62.5,2.65,17.05,290.0,532.82,435.48
2018,5,12,7,0,738.0,67.0,2.8,17.7,343.0,602.68,489.56
2018,5,12,7,15,769.5,71.0,2.85,18.3,396.0,663.3,533.13
2018,5,12,7,30,801.0,75.0,2.9,18.9,449.0,724.08,575.02
2018,5,12,7,45,825.0,77.5,2.95,19.5,500.5,776.74,609.87
2018,5,12,8,0,849.0,80.0,3.0,20.1,552.0,820.03,637.3
2018,5,12,8,15,866.0,82.5,2.95,20.6,600.5,863.34,663.91
2018,5,12,8,30,883.0,85.0,2.9,21.1,649.0,904.37,688.39
2018,5,12,8,45,895.5,87.0,2.8,21.6,693.0,938.09,707.07
2018,5,12,9,0,908.0,89.0,2.7,22.1,737.0,968.77,723.44
2018,5,12,9,15,914.5,93.0,2.7,22.45,776.0,992.66,736.44
2018,5,12,9,30,921.0,97.0,2.7,22.8,815.0,1012.84,747.05
2018,5,12,9,45,923.5,102.0,2.65,23.1,847.5,1026.34,753.01
2018,5,12,10,0,926.0,107.0,2.6,23.4,880.0,1035.8,756.48
2018,5,12,10,15,930.5,108.0,2.65,23.6,906.0,1039.01,757.38
2018,5,12,10,30,935.0,109.0,2.7,23.8,932.0,1038.24,755.91
2018,5,12,10,45,939.0,110.0,2.75,24.0,952.0,1032.99,751.72
2018,5,12,11,0,943.0,111.0,2.8,24.2,972.0,1023.74,745.11
2018,5,12,11,15,944.0,111.5,2.85,24.3,983.5,1007.2,734.21
2018,5,12,11,30,945.0,112.0,2.9,24.4,995.0,986.88,720.96
2018,5,12,11,45,945.5,112.0,3.0,24.5,999.5,961.97,705.16
2018,5,12,12,0,946.0,112.0,3.1,24.6,1004.0,933.54,686.98
2018,5,12,12,15,939.0,116.0,3.2,24.6,999.0,899.0,664.88
2018,5,12,12,30,932.0,120.0,3.3,24.6,994.0,861.58,640.67
2018,5,12,12,45,922.0,124.5,3.4,24.65,981.0,819.64,612.99
2018,5,12,13,0,912.0,129.0,3.5,24.7,968.0,775.48,582.61
2018,5,12,13,15,907.5,128.5,3.6,24.6,950.0,729.1,549.31
2018,5,12,13,30,903.0,128.0,3.7,24.5,932.0,680.62,513.55
2018,5,12,13,45,896.0,126.0,3.85,24.4,905.5,627.65,473.62
2018,5,12,14,0,889.0,124.0,4.0,24.3,879.0,573.29,431.33
2018,5,12,14,15,879.5,123.0,4.15,24.05,846.5,517.34,386.62
2018,5,12,14,30,870.0,122.0,4.3,23.8,814.0,460.7,339.85
2018,5,12,14,45,857.5,120.0,4.4,23.55,775.5,401.83,290.04
2018,5,12,15,0,845.0,118.0,4.5,23.3,737.0,338.55,235.88
2018,5,12,15,15,830.0,115.0,4.5,23.3,693.5,278.07,183.57
2018,5,12,15,30,815.0,112.0,4.5,23.3,650.0,218.73,134.2
2018,5,12,15,45,795.5,109.0,4.75,22.35,603.0,160.28,91.87
2018,5,12,16,0,776.0,106.0,5.0,21.4,556.0,104.03,63.42
2018,5,12,16,15,750.5,102.5,5.0,20.8,506.0,77.88,61.4
2018,5,12,16,30,725.0,99.0,5.0,20.2,456.0,70.04,55.04
2018,5,12,16,45,692.0,94.0,5.05,19.55,404.5,67.83,53.47
2018,5,12,17,0,659.0,89.0,5.1,18.9,353.0,65.52,51.78
2018,5,12,17,15,614.5,83.0,4.85,18.2,302.0,62.27,49.22
2018,5,12,17,30,570.0,77.0,4.6,17.5,251.0,58.94,46.49
2018,5,12,17,45,506.5,69.0,4.35,16.85,202.0,53.79,42.0
2018,5,12,18,0,443.0,61.0,4.1,16.2,153.0,48.55,37.22
2018,5,12,18,15,349.5,50.5,3.75,15.55,110.5,38.78,28.23
2018,5,12,18,30,256.0,40.0,3.4,14.9,68.0,30.87,20.38
2018,5,12,18,45,151.5,25.5,3.05,14.3,40.0,19.81,3.08
2018,5,12,19,0,47.0,11.0,2.7,13.7,12.0,9.39,0.0
2018,5,12,19,15,23.5,5.5,2.55,13.45,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,13,4,45,0.5,0.5,2.55,11.2,0.5,0.0,0.0
2018,5,13,5,0,1.0,1.0,2.7,11.4,1.0,0.85,0.0
2018,5,13,5,15,0.5,5.0,2.9,11.7,5.0,4.42,0.0
2018,5,13,5,30,0.0,9.0,3.1,12.0,9.0,7.39,0.0
2018,5,13,5,45,0.0,15.5,3.3,12.3,15.5,12.75,5.03
2018,5,13,6,0,0.0,22.0,3.5,12.6,22.0,18.12,9.84
2018,5,13,6,15,0.0,31.0,3.5,12.85,31.0,25.57,16.39
2018,5,13,6,30,0.0,40.0,3.5,13.1,40.0,33.04,22.88
2018,5,13,6,45,0.0,61.0,3.55,13.35,61.0,50.53,37.88
2018,5,13,7,0,0.0,82.0,3.6,13.6,82.0,68.95,53.47
2018,5,13,7,15,24.5,126.5,3.55,14.0,138.0,137.42,111.65
2018,5,13,7,30,49.0,171.0,3.5,14.4,194.0,203.64,166.56
2018,5,13,7,45,197.5,192.5,3.45,14.8,300.5,361.6,297.65
2018,5,13,8,0,346.0,214.0,3.4,15.2,407.0,532.22,432.31
2018,5,13,8,15,517.0,183.0,3.35,15.7,499.5,675.66,541.6
2018,5,13,8,30,688.0,152.0,3.3,16.2,592.0,818.58,644.33
2018,5,13,8,45,720.0,149.5,3.3,16.65,638.5,861.04,670.75
2018,5,13,9,0,752.0,147.0,3.3,17.1,685.0,901.64,696.25
2018,5,13,9,15,800.5,136.0,3.3,17.5,736.5,940.71,720.49
2018,5,13,9,30,849.0,125.0,3.3,17.9,788.0,983.83,747.21
2018,5,13,9,45,867.5,121.5,3.35,18.3,823.5,990.8,749.52
2018,5,13,10,0,886.0,118.0,3.4,18.7,859.0,1006.62,758.27
2018,5,13,10,15,893.0,118.0,3.45,19.0,885.5,1011.09,759.66
2018,5,13,10,30,900.0,118.0,3.5,19.3,912.0,1011.76,758.72
2018,5,13,10,45,905.0,118.5,3.6,19.6,932.0,1007.12,754.75
2018,5,13,11,0,910.0,119.0,3.7,19.9,952.0,998.62,748.33
2018,5,13,11,15,912.5,120.5,3.8,20.05,965.0,984.86,738.91
2018,5,13,11,30,915.0,122.0,3.9,20.2,978.0,967.34,727.04
2018,5,13,11,45,916.0,121.5,4.0,20.4,982.5,943.0,710.43
2018,5,13,12,0,917.0,121.0,4.1,20.6,987.0,915.26,691.51
2018,5,13,12,15,909.0,126.5,4.2,20.6,982.5,881.94,669.19
2018,5,13,12,30,901.0,132.0,4.3,20.6,978.0,845.85,644.82
2018,5,13,12,45,889.0,137.0,4.4,20.6,964.5,803.78,616.07
2018,5,13,13,0,877.0,142.0,4.5,20.6,951.0,759.75,584.46
2018,5,13,13,15,872.5,141.5,4.55,20.5,933.0,714.82,551.01
2018,5,13,13,30,868.0,141.0,4.6,20.4,915.0,667.91,515.22
2018,5,13,13,45,862.0,139.5,4.7,20.25,890.5,617.58,476.16
2018,5,13,14,0,856.0,138.0,4.8,20.1,866.0,565.82,434.78
2018,5,13,14,15,848.5,135.5,4.8,19.9,835.0,510.77,389.42
2018,5,13,14,30,841.0,133.0,4.8,19.7,804.0,454.3,341.63
2018,5,13,14,45,830.5,130.5,4.8,19.45,767.0,396.28,291.46
2018,5,13,15,0,820.0,128.0,4.8,19.2,730.0,338.37,240.45
2018,5,13,15,15,805.5,125.0,4.8,19.2,687.5,279.5,188.69
2018,5,13,15,30,791.0,122.0,4.8,19.2,645.0,221.75,139.88
2018,5,13,15,45,774.0,117.5,4.75,18.55,599.0,163.99,97.13
2018,5,13,16,0,757.0,113.0,4.7,17.9,553.0,108.17,68.04
2018,5,13,16,15,735.5,107.5,4.65,17.45,504.0,73.99,58.85
2018,5,13,16,30,714.0,102.0,4.6,17.0,455.0,71.82,57.3
2018,5,13,16,45,683.5,96.5,4.5,16.6,404.5,69.38,55.47
2018,5,13,17,0,653.0,91.0,4.4,16.2,354.0,66.82,53.49
2018,5,13,17,15,610.5,84.5,4.3,15.65,303.0,63.28,50.62
2018,5,13,17,30,568.0,78.0,4.2,15.1,252.0,59.62,47.56
2018,5,13,17,45,506.5,69.5,4.05,14.6,203.0,54.11,42.68
2018,5,13,18,0,445.0,61.0,3.9,14.1,154.0,48.47,37.49
2018,5,13,18,15,350.5,50.5,3.7,13.6,111.5,38.77,28.5
2018,5,13,18,30,256.0,40.0,3.5,13.1,69.0,30.86,20.64
2018,5,13,18,45,147.5,25.0,3.25,12.65,40.0,19.41,4.32
2018,5,13,19,0,39.0,10.0,3.0,12.2,11.0,8.54,0.0
2018,5,13,19,15,19.5,5.0,2.95,12.0,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
