Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,1,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,2,4,45,15.5,3.5,2.15,13.5,4.0,0.0,0.0
2018,7,2,5,0,31.0,7.0,2.3,13.7,8.0,12.54,0.0
2018,7,2,5,15,92.0,21.0,2.4,14.15,30.0,57.01,18.95
2018,7,2,5,30,153.0,35.0,2.5,14.6,52.0,103.29,74.32
2018,7,2,5,45,217.5,52.0,2.6,15.0,89.0,156.11,121.26
2018,7,2,6,0,282.0,69.0,2.7,15.4,126.0,215.8,173.3
2018,7,2,6,15,328.0,84.0,2.7,15.9,168.0,270.7,220.8
2018,7,2,6,30,374.0,99.0,2.7,16.4,210.0,329.81,270.51
2018,7,2,6,45,409.5,112.5,2.7,16.9,255.0,384.84,315.43
2018,7,2,7,0,445.0,126.0,2.7,17.4,300.0,442.22,360.79
2018,7,2,7,15,496.5,133.5,2.7,17.95,353.0,506.01,409.9
2018,7,2,7,30,548.0,141.0,2.7,18.5,406.0,572.68,459.68
2018,7,2,7,45,582.5,147.5,2.7,19.0,456.0,635.17,504.59
2018,7,2,8,0,617.0,154.0,2.7,19.5,506.0,691.25,543.74
2018,7,2,8,15,641.5,160.0,2.7,20.05,553.0,738.32,575.27
2018,7,2,8,30,666.0,166.0,2.7,20.6,600.0,784.26,604.99
2018,7,2,8,45,687.0,169.5,2.7,21.15,644.0,822.97,628.88
2018,7,2,9,0,708.0,173.0,2.7,21.7,688.0,859.71,651.1
2018,7,2,9,15,696.0,189.5,2.75,22.15,718.0,877.14,660.53
2018,7,2,9,30,684.0,206.0,2.8,22.6,748.0,890.78,667.58
2018,7,2,9,45,660.5,229.5,2.9,23.05,771.0,896.59,669.41
2018,7,2,10,0,637.0,253.0,3.0,23.5,794.0,898.2,668.09
2018,7,2,10,15,649.0,255.0,3.05,23.9,821.5,909.95,674.52
2018,7,2,10,30,661.0,257.0,3.1,24.3,849.0,918.51,678.77
2018,7,2,10,45,671.5,258.5,3.2,24.65,872.0,921.89,680.09
2018,7,2,11,0,682.0,260.0,3.3,25.0,895.0,921.88,679.24
2018,7,2,11,15,688.0,259.5,3.4,25.25,908.5,912.42,672.39
2018,7,2,11,30,694.0,259.0,3.5,25.5,922.0,899.66,663.41
2018,7,2,11,45,698.0,258.5,3.6,25.75,929.0,881.89,651.01
2018,7,2,12,0,702.0,258.0,3.7,26.0,936.0,861.04,636.48
2018,7,2,12,15,702.5,257.5,3.85,26.05,935.5,834.35,618.53
2018,7,2,12,30,703.0,257.0,4.0,26.1,935.0,805.11,598.56
2018,7,2,12,45,702.5,255.0,4.1,26.2,927.5,771.5,574.95
2018,7,2,13,0,702.0,253.0,4.2,26.3,920.0,735.81,549.48
2018,7,2,13,15,697.0,250.0,4.35,26.1,903.5,694.31,520.17
2018,7,2,13,30,692.0,247.0,4.5,25.9,887.0,651.44,489.23
2018,7,2,13,45,684.0,243.5,4.6,25.7,863.5,605.23,455.02
2018,7,2,14,0,676.0,240.0,4.7,25.5,840.0,558.32,419.35
2018,7,2,14,15,667.0,236.0,4.8,25.05,812.0,510.05,382.03
2018,7,2,14,30,658.0,232.0,4.9,24.6,784.0,461.6,343.43
2018,7,2,14,45,646.0,227.0,5.0,24.2,750.0,411.32,302.35
2018,7,2,15,0,634.0,222.0,5.1,23.8,716.0,361.63,260.85
2018,7,2,15,15,619.0,215.0,5.1,23.8,677.0,310.56,217.62
2018,7,2,15,30,604.0,208.0,5.1,23.8,638.0,260.89,176.27
2018,7,2,15,45,587.0,200.0,5.2,22.65,596.0,211.86,138.75
2018,7,2,16,0,570.0,192.0,5.3,21.5,554.0,164.9,108.35
2018,7,2,16,15,550.5,182.0,5.25,20.9,509.5,118.24,95.25
2018,7,2,16,30,531.0,172.0,5.2,20.3,465.0,112.48,90.94
2018,7,2,16,45,506.0,160.5,5.15,19.75,418.5,107.04,86.8
2018,7,2,17,0,481.0,149.0,5.1,19.2,372.0,101.28,82.33
2018,7,2,17,15,450.0,136.0,5.0,18.55,325.5,94.13,76.63
2018,7,2,17,30,419.0,123.0,4.9,17.9,279.0,86.64,70.52
2018,7,2,17,45,380.5,108.0,4.8,17.3,233.5,77.36,62.69
2018,7,2,18,0,342.0,93.0,4.7,16.7,188.0,67.71,54.34
2018,7,2,18,15,292.0,77.0,4.6,16.2,146.5,56.9,44.72
2018,7,2,18,30,242.0,61.0,4.5,15.7,105.0,45.72,34.57
2018,7,2,18,45,183.0,44.5,4.4,15.2,72.0,33.79,23.57
2018,7,2,19,0,124.0,28.0,4.3,14.7,39.0,21.52,11.38
2018,7,2,19,15,70.0,16.0,4.25,14.45,21.5,12.76,0.0
2018,7,2,19,30,16.0,4.0,4.2,14.2,4.0,3.41,0.0
2018,7,2,19,45,8.0,2.0,4.15,13.9,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,3,4,45,27.5,5.5,2.9,12.45,6.0,0.0,0.0
2018,7,3,5,0,55.0,11.0,3.0,12.7,12.0,21.0,0.0
2018,7,3,5,15,162.5,25.0,3.05,13.15,40.0,80.74,25.84
2018,7,3,5,30,270.0,39.0,3.1,13.6,68.0,146.6,106.38
2018,7,3,5,45,344.0,48.0,3.15,14.0,104.5,202.34,157.83
2018,7,3,6,0,418.0,57.0,3.2,14.4,141.0,265.72,214.14
2018,7,3,6,15,365.0,65.0,3.15,14.85,153.5,267.02,219.01
2018,7,3,6,30,312.0,73.0,3.1,15.3,166.0,266.17,220.2
2018,7,3,6,45,385.0,90.5,3.05,15.75,226.5,345.41,286.08
2018,7,3,7,0,458.0,108.0,3.0,16.2,287.0,430.51,354.48
2018,7,3,7,15,547.5,112.0,3.0,16.8,355.0,524.9,428.07
2018,7,3,7,30,637.0,116.0,3.0,17.4,423.0,618.34,498.52
2018,7,3,7,45,709.0,109.5,3.0,18.0,485.5,691.43,551.19
2018,7,3,8,0,781.0,103.0,3.0,18.6,548.0,763.59,600.39
2018,7,3,8,15,801.5,105.5,3.0,19.15,595.5,808.39,628.88
2018,7,3,8,30,822.0,108.0,3.0,19.7,643.0,851.39,655.76
2018,7,3,8,45,839.0,109.5,3.0,20.3,687.5,888.05,677.67
2018,7,3,9,0,856.0,111.0,3.0,20.9,732.0,912.06,690.67
2018,7,3,9,15,858.5,117.5,3.05,21.35,769.0,934.78,703.6
2018,7,3,9,30,861.0,124.0,3.1,21.8,806.0,953.92,714.11
2018,7,3,9,45,858.5,131.5,3.15,22.25,836.0,965.61,719.69
2018,7,3,10,0,856.0,139.0,3.2,22.7,866.0,973.45,722.85
2018,7,3,10,15,865.5,139.0,3.3,23.1,894.5,981.8,726.99
2018,7,3,10,30,875.0,139.0,3.4,23.5,923.0,986.53,728.83
2018,7,3,10,45,883.0,139.0,3.5,23.85,945.5,986.14,727.53
2018,7,3,11,0,891.0,139.0,3.6,24.2,968.0,982.01,723.9
2018,7,3,11,15,895.5,138.5,3.75,24.4,982.5,970.4,716.17
2018,7,3,11,30,900.0,138.0,3.9,24.6,997.0,955.17,706.09
2018,7,3,11,45,903.5,137.0,4.0,24.8,1004.5,935.06,692.5
2018,7,3,12,0,907.0,136.0,4.1,25.0,1012.0,911.56,676.66
2018,7,3,12,15,903.0,138.5,4.2,25.05,1010.0,881.43,656.7
2018,7,3,12,30,899.0,141.0,4.3,25.1,1008.0,848.5,634.74
2018,7,3,12,45,891.0,144.5,4.4,25.15,997.5,810.68,609.25
2018,7,3,13,0,883.0,148.0,4.5,25.2,987.0,770.67,580.86
2018,7,3,13,15,881.0,146.0,4.6,25.15,972.0,728.63,550.46
2018,7,3,13,30,879.0,144.0,4.7,25.1,957.0,684.38,517.65
2018,7,3,13,45,875.0,141.5,4.75,25.0,934.5,636.5,481.21
2018,7,3,14,0,871.0,139.0,4.8,24.9,912.0,586.94,442.46
2018,7,3,14,15,865.0,136.5,4.85,24.7,883.0,534.88,400.84
2018,7,3,14,30,859.0,134.0,4.9,24.5,854.0,481.72,357.09
2018,7,3,14,45,850.5,131.5,4.95,24.3,819.5,423.64,308.41
2018,7,3,15,0,842.0,129.0,5.0,24.1,785.0,367.15,259.79
2018,7,3,15,15,830.0,126.0,5.0,24.1,745.0,309.33,209.58
2018,7,3,15,30,818.0,123.0,5.0,24.1,705.0,252.13,160.77
2018,7,3,15,45,804.5,119.5,4.9,23.45,661.5,195.23,115.96
2018,7,3,16,0,791.0,116.0,4.8,22.8,618.0,139.61,79.96
2018,7,3,16,15,774.0,111.0,4.75,22.4,571.0,84.39,66.19
2018,7,3,16,30,757.0,106.0,4.7,22.0,524.0,79.84,62.69
2018,7,3,16,45,732.5,101.5,4.6,21.6,474.5,71.21,55.64
2018,7,3,17,0,708.0,97.0,4.5,21.2,425.0,69.5,54.47
2018,7,3,17,15,674.0,91.0,4.45,20.65,374.0,66.5,52.19
2018,7,3,17,30,640.0,85.0,4.4,20.1,323.0,63.37,49.74
2018,7,3,17,45,594.0,78.5,4.3,19.55,273.5,59.61,46.67
2018,7,3,18,0,548.0,72.0,4.2,19.0,224.0,55.76,43.4
2018,7,3,18,15,481.5,63.5,4.05,18.35,177.5,50.04,38.33
2018,7,3,18,30,415.0,55.0,3.9,17.7,131.0,44.2,32.96
2018,7,3,18,45,319.5,44.0,3.8,17.1,92.0,33.96,23.52
2018,7,3,19,0,224.0,33.0,3.7,16.5,53.0,25.59,14.42
2018,7,3,19,15,125.0,19.0,3.65,16.1,29.0,14.82,0.0
2018,7,3,19,30,26.0,5.0,3.6,15.7,5.0,4.27,0.0
2018,7,3,19,45,13.0,2.5,3.55,15.25,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,4,4,45,31.0,5.5,2.8,12.05,6.0,0.0,0.0
2018,7,4,5,0,62.0,11.0,3.0,12.3,12.0,22.45,0.0
2018,7,4,5,15,176.5,24.0,3.15,12.75,40.0,83.03,23.21
2018,7,4,5,30,291.0,37.0,3.3,13.2,68.0,151.55,109.7
2018,7,4,5,45,301.0,40.5,3.5,13.7,87.0,178.28,138.91
2018,7,4,6,0,311.0,44.0,3.7,14.2,106.0,204.35,164.82
2018,7,4,6,15,155.5,47.0,3.7,14.65,78.0,141.44,115.07
2018,7,4,6,30,0.0,50.0,3.7,15.1,50.0,41.36,29.75
2018,7,4,6,45,1.5,72.5,3.65,15.6,73.0,61.42,46.78
2018,7,4,7,0,3.0,95.0,3.6,16.1,96.0,82.62,64.47
2018,7,4,7,15,16.0,129.5,3.6,16.55,137.0,123.49,98.56
2018,7,4,7,30,29.0,164.0,3.6,17.0,178.0,176.37,141.86
2018,7,4,7,45,101.0,184.5,3.55,17.5,240.5,266.61,216.04
2018,7,4,8,0,173.0,205.0,3.5,18.0,303.0,348.57,281.65
2018,7,4,8,15,250.5,220.5,3.5,18.5,376.0,450.24,360.72
2018,7,4,8,30,328.0,236.0,3.5,19.0,449.0,539.86,428.41
2018,7,4,8,45,512.5,201.0,3.55,19.5,560.0,692.8,543.53
2018,7,4,9,0,697.0,166.0,3.6,20.0,671.0,842.83,650.08
2018,7,4,9,15,772.5,145.0,3.6,20.45,733.0,895.43,683.19
2018,7,4,9,30,848.0,124.0,3.6,20.9,795.0,942.08,712.35
2018,7,4,9,45,868.0,121.5,3.65,21.35,833.5,965.07,725.47
2018,7,4,10,0,888.0,119.0,3.7,21.8,872.0,984.85,736.59
2018,7,4,10,15,897.0,118.5,3.8,22.15,900.5,992.59,740.31
2018,7,4,10,30,906.0,118.0,3.9,22.5,929.0,996.65,741.75
2018,7,4,10,45,914.0,116.5,4.0,22.85,951.0,995.0,739.51
2018,7,4,11,0,922.0,115.0,4.1,23.2,973.0,989.55,734.88
2018,7,4,11,15,927.0,114.5,4.2,23.4,988.0,978.43,727.0
2018,7,4,11,30,932.0,114.0,4.3,23.6,1003.0,963.55,716.7
2018,7,4,11,45,935.5,113.0,4.4,23.8,1010.5,943.19,702.77
2018,7,4,12,0,939.0,112.0,4.5,24.0,1018.0,919.3,686.52
2018,7,4,12,15,939.5,111.5,4.55,24.05,1017.5,889.94,666.82
2018,7,4,12,30,940.0,111.0,4.6,24.1,1017.0,857.45,644.91
2018,7,4,12,45,939.5,110.0,4.7,24.15,1009.0,820.78,620.27
2018,7,4,13,0,939.0,109.0,4.8,24.2,1001.0,781.31,593.42
2018,7,4,13,15,938.5,107.0,4.8,24.15,986.5,738.36,561.56
2018,7,4,13,30,938.0,105.0,4.8,24.1,972.0,692.89,527.14
2018,7,4,13,45,936.0,103.0,4.8,24.05,950.5,644.17,489.46
2018,7,4,14,0,934.0,101.0,4.8,24.0,929.0,593.4,449.21
2018,7,4,14,15,929.0,99.0,4.8,23.85,900.5,539.31,405.46
2018,7,4,14,30,924.0,97.0,4.8,23.7,872.0,483.89,359.34
2018,7,4,14,45,917.5,95.0,4.75,23.55,837.5,426.79,310.55
2018,7,4,15,0,911.0,93.0,4.7,23.4,803.0,369.0,260.11
2018,7,4,15,15,901.0,91.5,4.7,23.4,763.5,310.18,208.41
2018,7,4,15,30,891.0,90.0,4.7,23.4,724.0,251.53,157.8
2018,7,4,15,45,879.0,87.0,4.7,22.85,679.5,191.98,110.47
2018,7,4,16,0,867.0,84.0,4.7,22.3,635.0,133.34,72.36
2018,7,4,16,15,852.0,81.0,4.65,21.85,587.5,75.79,59.06
2018,7,4,16,30,837.0,78.0,4.6,21.4,540.0,70.37,54.78
2018,7,4,16,45,816.0,75.0,4.55,20.95,490.5,60.14,46.3
2018,7,4,17,0,795.0,72.0,4.5,20.5,441.0,58.56,45.21
2018,7,4,17,15,765.5,68.5,4.45,19.9,389.5,56.45,43.64
2018,7,4,17,30,736.0,65.0,4.4,19.3,338.0,54.28,41.99
2018,7,4,17,45,693.5,61.0,4.3,18.7,287.5,51.56,39.78
2018,7,4,18,0,651.0,57.0,4.2,18.1,237.0,48.83,37.48
2018,7,4,18,15,589.0,51.0,3.95,17.45,189.0,40.61,30.2
2018,7,4,18,30,527.0,45.0,3.7,16.8,141.0,36.35,26.23
2018,7,4,18,45,429.5,37.0,3.45,16.15,100.0,30.22,20.4
2018,7,4,19,0,332.0,29.0,3.2,15.5,59.0,24.08,13.27
2018,7,4,19,15,191.5,17.5,3.1,15.1,32.5,14.57,0.0
2018,7,4,19,30,51.0,6.0,3.0,14.7,6.0,5.12,0.0
2018,7,4,19,45,25.5,3.0,2.85,14.35,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,7,5,4,45,51.0,5.0,1.65,10.75,6.0,0.0,0.0
2018,7,5,5,0,102.0,10.0,1.8,11.1,12.0,29.98,0.0
2018,7,5,5,15,250.0,20.5,2.0,11.8,42.5,99.58,23.81
2018,7,5,5,30,398.0,31.0,2.2,12.5,73.0,181.02,130.36
2018,7,5,5,45,476.0,37.5,2.45,13.2,113.5,241.94,188.11
2018,7,5,6,0,554.0,44.0,2.7,13.9,154.0,310.94,249.83
2018,7,5,6,15,536.5,54.0,2.65,14.45,185.5,344.65,281.77
2018,7,5,6,30,519.0,64.0,2.6,15.0,217.0,375.41,309.26
2018,7,5,6,45,530.0,76.0,2.6,15.6,257.5,422.4,347.97
2018,7,5,7,0,541.0,88.0,2.6,16.2,298.0,468.99,384.7
2018,7,5,7,15,654.0,82.5,2.5,16.85,371.5,564.8,458.81
2018,7,5,7,30,767.0,77.0,2.4,17.5,445.0,665.96,532.77
2018,7,5,7,45,814.0,75.0,2.35,18.1,503.0,729.25,575.12
2018,7,5,8,0,861.0,73.0,2.3,18.7,561.0,786.16,611.88
2018,7,5,8,15,876.0,75.0,2.2,19.35,608.0,828.01,636.6
2018,7,5,8,30,891.0,77.0,2.1,20.0,655.0,867.61,659.25
2018,7,5,8,45,903.5,78.5,1.95,20.65,699.0,901.91,677.22
2018,7,5,9,0,916.0,80.0,1.8,21.3,743.0,933.34,692.76
2018,7,5,9,15,926.0,81.0,1.75,21.95,782.5,958.79,705.22
2018,7,5,9,30,936.0,82.0,1.7,22.6,822.0,980.87,715.4
2018,7,5,9,45,943.5,83.0,1.65,23.25,856.0,997.01,721.73
2018,7,5,10,0,951.0,84.0,1.6,23.9,890.0,1009.42,725.75
2018,7,5,10,15,955.5,85.0,1.55,24.55,917.0,1015.09,725.6
2018,7,5,10,30,960.0,86.0,1.5,25.2,944.0,1016.82,723.17
2018,7,5,10,45,963.5,86.5,1.5,25.8,965.0,1013.11,718.45
2018,7,5,11,0,967.0,87.0,1.5,26.4,986.0,1005.44,711.46
2018,7,5,11,15,969.5,87.0,1.55,26.9,1000.0,992.4,702.34
2018,7,5,11,30,972.0,87.0,1.6,27.4,1014.0,975.51,690.95
2018,7,5,11,45,973.0,87.5,1.7,27.85,1021.0,953.98,677.5
2018,7,5,12,0,974.0,88.0,1.8,28.3,1028.0,928.83,661.73
2018,7,5,12,15,969.5,91.0,1.9,28.6,1026.0,897.85,642.52
2018,7,5,12,30,965.0,94.0,2.0,28.9,1024.0,863.78,621.18
2018,7,5,12,45,957.0,97.5,2.15,29.15,1013.5,824.56,596.76
2018,7,5,13,0,949.0,101.0,2.3,29.4,1003.0,782.88,570.3
2018,7,5,13,15,946.0,100.5,2.45,29.5,987.5,739.11,540.56
2018,7,5,13,30,943.0,100.0,2.6,29.6,972.0,692.97,507.97
2018,7,5,13,45,940.0,98.5,2.7,29.7,950.0,643.86,472.01
2018,7,5,14,0,937.0,97.0,2.8,29.8,928.0,592.78,433.48
2018,7,5,14,15,931.5,95.5,2.9,29.7,899.0,538.69,391.83
2018,7,5,14,30,926.0,94.0,3.0,29.6,870.0,483.31,347.74
2018,7,5,14,45,919.0,91.5,3.1,29.5,835.0,425.55,300.45
2018,7,5,15,0,912.0,89.0,3.2,29.4,800.0,367.16,251.4
2018,7,5,15,15,902.0,87.5,3.2,29.4,760.0,308.31,201.28
2018,7,5,15,30,892.0,86.0,3.2,29.4,720.0,249.63,152.1
2018,7,5,15,45,879.0,83.5,3.25,28.95,675.5,190.23,106.15
2018,7,5,16,0,866.0,81.0,3.3,28.5,631.0,131.87,69.15
2018,7,5,16,15,849.0,78.0,3.25,28.1,582.5,74.34,56.31
2018,7,5,16,30,832.0,75.0,3.2,27.7,534.0,68.31,51.63
2018,7,5,16,45,810.5,72.0,3.2,27.35,484.5,65.98,49.94
2018,7,5,17,0,789.0,69.0,3.2,27.0,435.0,56.31,42.07
2018,7,5,17,15,758.0,65.5,3.1,26.3,383.5,54.11,40.48
2018,7,5,17,30,727.0,62.0,3.0,25.6,332.0,51.85,38.8
2018,7,5,17,45,630.5,59.0,2.9,24.95,268.0,49.34,36.84
2018,7,5,18,0,534.0,56.0,2.8,24.3,204.0,43.16,31.62
2018,7,5,18,15,417.0,45.5,2.6,23.35,147.0,35.14,24.73
2018,7,5,18,30,300.0,35.0,2.4,22.4,90.0,27.04,17.61
2018,7,5,18,45,233.5,27.0,2.2,21.4,62.0,21.09,12.2
2018,7,5,19,0,167.0,19.0,2.0,20.4,34.0,14.99,5.89
2018,7,5,19,15,91.5,11.0,2.2,20.0,18.5,8.6,0.0
2018,7,5,19,30,16.0,3.0,2.4,19.6,3.0,2.56,0.0
2018,7,5,19,45,8.0,1.5,2.65,19.2,1.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.9,18.45,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.45,15.8,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.5,15.9,1.0,0.85,0.0
2018,7,6,5,15,0.0,3.0,2.5,16.1,3.0,2.46,0.0
2018,7,6,5,30,0.0,5.0,2.5,16.3,5.0,4.1,0.0
2018,7,6,5,45,0.0,6.0,2.55,16.5,6.0,4.92,0.0
2018,7,6,6,0,0.0,7.0,2.6,16.7,7.0,5.74,0.0
2018,7,6,6,15,0.0,9.0,2.55,17.05,9.0,7.39,0.64
2018,7,6,6,30,0.0,11.0,2.5,17.4,11.0,9.04,2.06
2018,7,6,6,45,2.5,32.5,2.5,17.7,33.5,28.3,18.46
2018,7,6,7,0,5.0,54.0,2.5,18.0,56.0,47.9,34.98
2018,7,6,7,15,18.0,105.0,2.5,18.45,113.5,108.07,85.2
2018,7,6,7,30,31.0,156.0,2.5,18.9,171.0,169.55,135.23
2018,7,6,7,45,15.5,118.5,2.55,19.35,126.0,112.42,87.71
2018,7,6,8,0,0.0,81.0,2.6,19.8,81.0,67.31,49.99
2018,7,6,8,15,0.0,90.5,2.5,20.4,90.5,75.29,56.25
2018,7,6,8,30,0.0,100.0,2.4,21.0,100.0,83.48,62.56
2018,7,6,8,45,0.0,80.5,2.3,21.6,80.5,67.01,48.93
2018,7,6,9,0,0.0,61.0,2.2,22.2,61.0,50.75,35.58
2018,7,6,9,15,0.0,73.0,2.2,22.95,73.0,60.82,43.48
2018,7,6,9,30,0.0,85.0,2.2,23.7,85.0,70.93,51.28
2018,7,6,9,45,138.0,158.0,2.2,24.45,275.0,298.47,232.42
2018,7,6,10,0,276.0,231.0,2.2,25.2,465.0,525.3,399.95
2018,7,6,10,15,414.5,234.5,2.25,26.2,598.5,660.11,494.35
2018,7,6,10,30,553.0,238.0,2.3,27.2,732.0,799.08,587.54
2018,7,6,10,45,674.0,202.0,2.35,28.15,818.5,872.04,633.92
2018,7,6,11,0,795.0,166.0,2.4,29.1,905.0,932.8,670.13
2018,7,6,11,15,835.5,145.0,2.55,29.65,932.0,922.73,662.46
2018,7,6,11,30,876.0,124.0,2.7,30.2,959.0,923.22,662.27
2018,7,6,11,45,896.0,113.5,2.8,30.75,972.5,910.17,652.91
2018,7,6,12,0,916.0,103.0,2.9,31.3,986.0,893.16,641.14
2018,7,6,12,15,918.0,102.0,3.1,31.45,986.5,865.46,624.07
2018,7,6,12,30,920.0,101.0,3.3,31.6,987.0,834.62,604.77
2018,7,6,12,45,921.0,99.0,3.45,31.75,980.0,799.11,581.87
2018,7,6,13,0,922.0,97.0,3.6,31.9,973.0,760.76,556.81
2018,7,6,13,15,910.5,101.5,3.7,31.85,955.0,716.46,525.85
2018,7,6,13,30,899.0,106.0,3.8,31.8,937.0,670.46,492.65
2018,7,6,13,45,873.5,117.5,3.95,31.8,909.0,620.12,455.41
2018,7,6,14,0,848.0,129.0,4.1,31.8,881.0,569.62,417.08
2018,7,6,14,15,871.0,112.0,4.2,31.6,862.5,522.35,380.32
2018,7,6,14,30,894.0,95.0,4.3,31.4,844.0,470.89,338.92
2018,7,6,14,45,890.5,91.5,4.35,31.15,811.5,415.46,293.27
2018,7,6,15,0,887.0,88.0,4.4,30.9,779.0,359.07,245.7
2018,7,6,15,15,878.5,85.0,4.4,30.9,740.0,300.98,196.15
2018,7,6,15,30,870.0,82.0,4.4,30.9,701.0,242.94,147.47
2018,7,6,15,45,858.0,79.5,4.45,30.1,657.5,185.05,102.75
2018,7,6,16,0,846.0,77.0,4.5,29.3,614.0,128.08,66.59
2018,7,6,16,15,810.0,81.0,4.45,28.75,563.0,75.96,57.52
2018,7,6,16,30,774.0,85.0,4.4,28.2,512.0,65.4,49.11
2018,7,6,16,45,761.0,79.0,4.4,27.6,465.5,62.15,46.7
2018,7,6,17,0,748.0,73.0,4.4,27.0,419.0,58.67,44.06
2018,7,6,17,15,724.5,67.5,4.25,26.25,370.5,55.2,41.42
2018,7,6,17,30,701.0,62.0,4.1,25.5,322.0,51.57,38.58
2018,7,6,17,45,651.0,59.0,4.0,24.75,272.0,49.54,37.04
2018,7,6,18,0,601.0,56.0,3.9,24.0,222.0,43.71,32.13
2018,7,6,18,15,524.0,51.0,3.8,23.35,174.5,40.2,29.06
2018,7,6,18,30,447.0,46.0,3.7,22.7,127.0,36.77,25.89
2018,7,6,18,45,350.0,37.5,3.55,22.0,89.0,30.36,19.95
2018,7,6,19,0,253.0,29.0,3.4,21.3,51.0,23.91,12.61
2018,7,6,19,15,145.5,17.0,3.4,20.95,28.0,14.09,0.0
2018,7,6,19,30,38.0,5.0,3.4,20.6,5.0,4.27,0.0
2018,7,6,19,45,19.0,2.5,3.35,20.25,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.3,19.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.25,19.65,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.95,18.8,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.85,18.45,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.7,18.15,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.55,17.85,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.45,17.55,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,7,4,45,48.0,5.0,2.15,14.9,5.5,0.0,0.0
2018,7,7,5,0,96.0,10.0,2.4,15.1,11.0,28.63,0.0
2018,7,7,5,15,243.5,19.5,2.45,15.6,40.0,96.02,10.74
2018,7,7,5,30,391.0,29.0,2.5,16.1,69.0,176.45,124.21
2018,7,7,5,45,480.0,36.0,2.6,16.55,111.5,241.51,185.11
2018,7,7,6,0,569.0,43.0,2.7,17.0,154.0,313.76,248.9
2018,7,7,6,15,625.0,47.5,2.7,17.75,202.0,378.42,305.0
2018,7,7,6,30,681.0,52.0,2.7,18.5,250.0,447.46,362.44
2018,7,7,6,45,720.0,56.0,2.7,19.3,301.0,509.82,412.25
2018,7,7,7,0,759.0,60.0,2.7,20.1,352.0,574.04,461.36
2018,7,7,7,15,786.5,63.0,2.75,20.85,403.0,630.59,503.01
2018,7,7,7,30,814.0,66.0,2.8,21.6,454.0,681.05,537.08
2018,7,7,7,45,835.0,68.5,2.85,22.4,504.0,731.19,569.88
2018,7,7,8,0,856.0,71.0,2.9,23.2,554.0,780.14,601.03
2018,7,7,8,15,871.5,72.5,3.0,23.85,601.0,821.78,627.05
2018,7,7,8,30,887.0,74.0,3.1,24.5,648.0,861.25,651.23
2018,7,7,8,45,899.0,75.5,3.2,25.15,691.5,895.16,671.31
2018,7,7,9,0,911.0,77.0,3.3,25.8,735.0,926.19,689.31
2018,7,7,9,15,920.0,79.0,3.4,26.35,774.5,951.9,703.91
2018,7,7,9,30,929.0,81.0,3.5,26.9,814.0,974.19,716.25
2018,7,7,9,45,936.0,82.0,3.55,27.4,847.5,989.91,724.09
2018,7,7,10,0,943.0,83.0,3.6,27.9,881.0,1001.91,729.6
2018,7,7,10,15,948.5,83.5,3.7,28.25,908.5,1008.11,732.23
2018,7,7,10,30,954.0,84.0,3.8,28.6,936.0,1010.42,732.47
2018,7,7,10,45,958.0,85.0,3.85,28.95,957.5,1007.86,729.37
2018,7,7,11,0,962.0,86.0,3.9,29.3,979.0,1001.32,723.84
2018,7,7,11,15,964.0,86.0,4.0,29.5,992.5,987.98,714.76
2018,7,7,11,30,966.0,86.0,4.1,29.7,1006.0,970.81,703.3
2018,7,7,11,45,967.5,85.5,4.15,29.9,1012.5,948.98,688.57
2018,7,7,12,0,969.0,85.0,4.2,30.1,1019.0,923.56,671.53
2018,7,7,12,15,963.0,89.5,4.25,30.2,1017.0,892.92,651.29
2018,7,7,12,30,957.0,94.0,4.3,30.3,1015.0,859.22,628.97
2018,7,7,12,45,947.0,100.0,4.35,30.4,1005.0,820.88,603.42
2018,7,7,13,0,937.0,106.0,4.4,30.5,995.0,780.15,576.08
2018,7,7,13,15,895.5,127.0,4.45,30.45,966.0,727.53,538.21
2018,7,7,13,30,854.0,148.0,4.5,30.4,937.0,674.81,499.46
2018,7,7,13,45,691.0,225.5,4.6,30.35,854.0,599.52,443.02
2018,7,7,14,0,528.0,303.0,4.7,30.3,771.0,530.65,391.2
2018,7,7,14,15,646.0,235.0,4.75,30.05,789.0,502.75,369.66
2018,7,7,14,30,764.0,167.0,4.8,29.8,807.0,466.49,339.61
2018,7,7,14,45,626.5,218.0,4.9,29.55,728.5,400.85,288.93
2018,7,7,15,0,489.0,269.0,5.0,29.3,650.0,351.3,251.21
2018,7,7,15,15,606.5,208.5,5.0,29.3,656.0,305.77,210.03
2018,7,7,15,30,724.0,148.0,5.0,29.3,662.0,247.1,157.51
2018,7,7,15,45,734.0,134.0,5.1,28.5,627.0,191.09,113.35
2018,7,7,16,0,744.0,120.0,5.2,27.7,592.0,140.82,80.42
2018,7,7,16,15,713.0,117.0,5.2,27.05,541.0,81.68,62.7
2018,7,7,16,30,682.0,114.0,5.2,26.4,490.0,76.78,59.02
2018,7,7,16,45,721.5,93.5,5.2,25.8,457.5,72.01,55.37
2018,7,7,17,0,761.0,73.0,5.2,25.2,425.0,58.85,44.56
2018,7,7,17,15,745.5,67.0,5.1,24.35,378.0,55.09,41.67
2018,7,7,17,30,730.0,61.0,5.0,23.5,331.0,51.12,38.53
2018,7,7,17,45,691.5,56.5,4.9,22.7,281.5,47.92,35.97
2018,7,7,18,0,653.0,52.0,4.8,21.9,232.0,44.66,33.25
2018,7,7,18,15,595.0,46.5,4.6,21.1,185.0,40.38,29.51
2018,7,7,18,30,537.0,41.0,4.4,20.3,138.0,33.14,23.04
2018,7,7,18,45,444.5,34.0,4.25,19.55,98.0,27.75,17.95
2018,7,7,19,0,352.0,27.0,4.1,18.8,58.0,22.39,11.53
2018,7,7,19,15,204.5,16.5,4.05,18.35,32.0,14.08,0.0
2018,7,7,19,30,57.0,6.0,4.0,17.9,6.0,5.12,0.0
2018,7,7,19,45,28.5,3.0,3.95,17.45,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.85,16.8,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,8,4,45,47.0,4.5,3.4,12.95,5.0,0.0,0.0
2018,7,8,5,0,94.0,9.0,3.5,13.1,10.0,27.32,0.0
2018,7,8,5,15,241.0,19.0,3.5,13.65,39.0,94.46,3.52
2018,7,8,5,30,388.0,29.0,3.5,14.2,68.0,175.4,123.91
2018,7,8,5,45,476.0,35.5,3.55,14.7,110.0,239.33,184.93
2018,7,8,6,0,564.0,42.0,3.6,15.2,152.0,310.39,248.49
2018,7,8,6,15,619.5,47.5,3.6,16.0,200.0,375.61,305.8
2018,7,8,6,30,675.0,53.0,3.6,16.8,248.0,445.3,364.56
2018,7,8,6,45,712.5,57.0,3.6,17.55,298.5,506.54,414.43
2018,7,8,7,0,750.0,61.0,3.6,18.3,349.0,569.52,463.6
2018,7,8,7,15,777.0,64.5,3.65,19.0,399.5,626.0,506.11
2018,7,8,7,30,804.0,68.0,3.7,19.7,450.0,682.46,545.63
2018,7,8,7,45,823.5,70.5,3.7,20.35,499.0,724.94,573.57
2018,7,8,8,0,843.0,73.0,3.7,21.0,548.0,772.31,604.51
2018,7,8,8,15,858.5,75.5,3.75,21.65,595.0,814.74,631.45
2018,7,8,8,30,874.0,78.0,3.8,22.3,642.0,855.01,656.46
2018,7,8,8,45,885.5,80.5,3.85,23.0,685.5,889.3,676.8
2018,7,8,9,0,897.0,83.0,3.9,23.7,729.0,920.7,694.97
2018,7,8,9,15,904.0,86.0,4.0,24.25,767.5,945.37,709.11
2018,7,8,9,30,911.0,89.0,4.1,24.8,806.0,966.59,720.92
2018,7,8,9,45,915.0,91.5,4.15,25.35,838.5,980.8,727.78
2018,7,8,10,0,919.0,94.0,4.2,25.9,871.0,991.27,732.25
2018,7,8,10,15,925.0,95.5,4.25,26.25,899.0,998.8,735.47
2018,7,8,10,30,931.0,97.0,4.3,26.6,927.0,1002.49,736.27
2018,7,8,10,45,936.0,97.5,4.35,26.9,949.0,1000.3,733.48
2018,7,8,11,0,941.0,98.0,4.4,27.2,971.0,994.22,728.28
2018,7,8,11,15,944.5,98.0,4.5,27.4,985.5,982.36,719.95
2018,7,8,11,30,948.0,98.0,4.6,27.6,1000.0,966.71,709.22
2018,7,8,11,45,950.0,98.0,4.65,27.8,1007.5,945.98,695.08
2018,7,8,12,0,952.0,98.0,4.7,28.0,1015.0,921.68,678.61
2018,7,8,12,15,951.5,98.0,4.8,28.05,1014.0,891.84,659.15
2018,7,8,12,30,951.0,98.0,4.9,28.1,1013.0,858.84,637.43
2018,7,8,12,45,948.5,98.5,4.95,28.15,1005.0,821.72,612.44
2018,7,8,13,0,946.0,99.0,5.0,28.2,997.0,781.84,585.37
2018,7,8,13,15,943.5,98.0,5.05,28.2,981.5,738.12,553.9
2018,7,8,13,30,941.0,97.0,5.1,28.2,966.0,692.01,519.54
2018,7,8,13,45,936.5,96.5,5.15,28.15,944.0,642.88,482.18
2018,7,8,14,0,932.0,96.0,5.2,28.1,922.0,591.9,442.4
2018,7,8,14,15,926.0,95.0,5.2,27.9,893.0,538.16,399.51
2018,7,8,14,30,920.0,94.0,5.2,27.7,864.0,483.16,354.37
2018,7,8,14,45,911.5,92.5,5.25,27.5,829.0,425.81,306.25
2018,7,8,15,0,903.0,91.0,5.3,27.3,794.0,367.98,256.59
2018,7,8,15,15,893.0,89.0,5.3,27.3,754.0,309.14,205.46
2018,7,8,15,30,883.0,87.0,5.3,27.3,714.0,250.49,155.35
2018,7,8,15,45,870.0,85.0,5.25,26.65,670.0,191.82,109.11
2018,7,8,16,0,857.0,83.0,5.2,26.0,626.0,134.16,71.72
2018,7,8,16,15,841.0,80.0,5.2,25.5,578.5,77.01,59.21
2018,7,8,16,30,825.0,77.0,5.2,25.0,531.0,69.52,53.27
2018,7,8,16,45,804.0,73.5,5.15,24.5,481.5,58.94,44.6
2018,7,8,17,0,783.0,70.0,5.1,24.0,432.0,56.98,43.2
2018,7,8,17,15,754.5,66.5,5.05,23.25,381.5,54.84,41.65
2018,7,8,17,30,726.0,63.0,5.0,22.5,331.0,52.64,40.01
2018,7,8,17,45,685.5,58.5,4.95,21.75,281.0,49.48,37.48
2018,7,8,18,0,645.0,54.0,4.9,21.0,231.0,46.28,34.8
2018,7,8,18,15,585.0,48.0,4.75,20.25,184.0,38.25,27.77
2018,7,8,18,30,525.0,42.0,4.6,19.5,137.0,33.91,23.78
2018,7,8,18,45,430.5,35.0,4.5,18.7,97.0,28.56,18.7
2018,7,8,19,0,336.0,28.0,4.4,17.9,57.0,23.26,12.16
2018,7,8,19,15,194.0,17.0,4.4,17.4,31.5,14.51,0.0
2018,7,8,19,30,52.0,6.0,4.4,16.9,6.0,5.12,0.0
2018,7,8,19,45,26.0,3.0,4.35,16.45,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,9,4,45,44.0,4.5,3.25,12.8,5.0,0.0,0.0
2018,7,9,5,0,88.0,9.0,3.4,13.0,10.0,26.04,0.0
2018,7,9,5,15,232.0,19.5,3.4,13.55,38.5,92.07,0.0
2018,7,9,5,30,376.0,30.0,3.4,14.1,67.0,172.42,121.19
2018,7,9,5,45,466.5,36.5,3.45,14.65,108.5,236.79,182.82
2018,7,9,6,0,557.0,43.0,3.5,15.2,150.0,310.71,248.59
2018,7,9,6,15,614.0,48.0,3.5,16.0,198.0,373.39,303.86
2018,7,9,6,30,671.0,53.0,3.5,16.8,246.0,443.1,362.65
2018,7,9,6,45,709.5,57.0,3.5,17.6,296.5,504.78,412.79
2018,7,9,7,0,748.0,61.0,3.5,18.4,347.0,568.31,462.28
2018,7,9,7,15,775.0,64.5,3.4,19.15,397.5,624.75,504.18
2018,7,9,7,30,802.0,68.0,3.3,19.9,448.0,681.19,542.9
2018,7,9,7,45,821.5,70.5,3.2,20.65,497.0,723.63,569.98
2018,7,9,8,0,841.0,73.0,3.1,21.4,546.0,770.98,599.91
2018,7,9,8,15,856.5,75.5,3.05,22.25,593.0,813.4,625.53
2018,7,9,8,30,872.0,78.0,3.0,23.1,640.0,853.68,649.09
2018,7,9,8,45,883.0,80.5,2.95,23.95,683.0,887.52,667.76
2018,7,9,9,0,894.0,83.0,2.9,24.8,726.0,918.47,684.18
2018,7,9,9,15,902.0,85.0,2.9,25.6,764.5,942.95,696.59
2018,7,9,9,30,910.0,87.0,2.9,26.4,803.0,964.06,706.72
2018,7,9,9,45,915.5,89.5,2.9,27.25,836.0,979.78,713.18
2018,7,9,10,0,921.0,92.0,2.9,28.1,869.0,991.78,717.3
2018,7,9,10,15,926.0,93.0,2.95,28.85,896.5,997.92,718.43
2018,7,9,10,30,931.0,94.0,3.0,29.6,924.0,1000.21,717.27
2018,7,9,10,45,934.0,95.5,3.05,30.3,945.0,997.21,713.01
2018,7,9,11,0,937.0,97.0,3.1,31.0,966.0,990.32,706.44
2018,7,9,11,15,939.0,98.0,3.15,31.5,980.0,978.14,697.21
2018,7,9,11,30,941.0,99.0,3.2,32.0,994.0,962.18,685.71
2018,7,9,11,45,942.0,99.5,3.3,32.45,1001.0,941.17,671.56
2018,7,9,12,0,943.0,100.0,3.4,32.9,1008.0,916.64,655.18
2018,7,9,12,15,943.0,100.0,3.55,33.05,1007.5,887.46,636.83
2018,7,9,12,30,943.0,100.0,3.7,33.2,1007.0,855.11,616.27
2018,7,9,12,45,941.5,100.0,3.8,33.3,999.0,818.57,592.65
2018,7,9,13,0,940.0,100.0,3.9,33.4,991.0,779.25,566.97
2018,7,9,13,15,937.5,99.5,4.05,33.35,976.5,736.17,537.44
2018,7,9,13,30,935.0,99.0,4.2,33.3,962.0,690.7,505.01
2018,7,9,13,45,931.0,98.0,4.35,33.2,940.0,641.7,469.24
2018,7,9,14,0,927.0,97.0,4.5,33.1,918.0,590.83,430.98
2018,7,9,14,15,921.5,95.0,4.65,32.8,889.0,536.77,389.55
2018,7,9,14,30,916.0,93.0,4.8,32.5,860.0,481.44,345.78
2018,7,9,14,45,909.0,91.5,4.95,32.25,826.0,424.86,299.51
2018,7,9,15,0,902.0,90.0,5.1,32.0,792.0,367.64,251.47
2018,7,9,15,15,892.0,88.5,5.1,32.0,752.5,309.18,201.63
2018,7,9,15,30,882.0,87.0,5.1,32.0,713.0,250.91,152.75
2018,7,9,15,45,870.0,85.0,5.25,31.2,669.5,192.39,107.52
2018,7,9,16,0,858.0,83.0,5.4,30.4,626.0,134.77,70.74
2018,7,9,16,15,843.5,79.5,5.45,29.8,579.0,77.2,58.31
2018,7,9,16,30,829.0,76.0,5.5,29.2,532.0,68.93,51.84
2018,7,9,16,45,809.0,72.5,5.5,28.55,482.5,58.32,43.32
2018,7,9,17,0,789.0,69.0,5.5,27.9,433.0,56.34,41.95
2018,7,9,17,15,760.5,65.0,5.45,27.05,382.0,53.79,40.09
2018,7,9,17,30,732.0,61.0,5.4,26.2,331.0,51.16,38.12
2018,7,9,17,45,692.5,56.5,5.3,25.3,281.0,47.95,35.59
2018,7,9,18,0,653.0,52.0,5.2,24.4,231.0,44.68,32.91
2018,7,9,18,15,593.0,46.5,5.0,23.55,184.0,40.39,29.19
2018,7,9,18,30,533.0,41.0,4.8,22.7,137.0,33.15,22.77
2018,7,9,18,45,439.5,33.5,4.6,21.8,96.5,27.34,17.37
2018,7,9,19,0,346.0,26.0,4.4,20.9,56.0,21.52,10.54
2018,7,9,19,15,200.5,16.0,4.35,20.45,31.0,13.66,0.0
2018,7,9,19,30,55.0,6.0,4.3,20.0,6.0,5.12,0.0
2018,7,9,19,45,27.5,3.0,4.25,19.5,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.15,18.8,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.1,18.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.05,18.4,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.85,18.05,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.35,17.6,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.1,17.45,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,10,4,45,51.5,4.5,2.2,14.35,5.0,0.0,0.0
2018,7,10,5,0,103.0,9.0,2.5,14.6,10.0,29.14,0.0
2018,7,10,5,15,256.5,18.0,2.75,15.05,38.5,96.8,0.0
2018,7,10,5,30,410.0,27.0,3.0,15.5,67.0,176.78,122.34
2018,7,10,5,45,498.0,33.5,3.2,15.95,109.5,242.74,185.99
2018,7,10,6,0,586.0,40.0,3.4,16.4,152.0,317.67,252.69
2018,7,10,6,15,642.0,44.5,3.4,17.2,200.5,383.15,310.06
2018,7,10,6,30,698.0,49.0,3.4,18.0,249.0,453.09,368.79
2018,7,10,6,45,736.0,52.5,3.35,18.75,300.0,515.15,418.94
2018,7,10,7,0,774.0,56.0,3.3,19.5,351.0,578.97,468.27
2018,7,10,7,15,801.5,59.0,3.25,20.5,402.5,630.74,505.77
2018,7,10,7,30,829.0,62.0,3.2,21.5,454.0,687.63,543.97
2018,7,10,7,45,849.0,65.0,3.1,22.45,504.5,738.4,576.31
2018,7,10,8,0,869.0,68.0,3.0,23.4,555.0,787.86,606.69
2018,7,10,8,15,884.0,70.0,2.95,24.2,602.5,830.3,631.93
2018,7,10,8,30,899.0,72.0,2.9,25.0,650.0,870.49,655.09
2018,7,10,8,45,911.0,74.0,2.85,25.8,694.5,905.48,674.26
2018,7,10,9,0,923.0,76.0,2.8,26.6,739.0,937.54,691.16
2018,7,10,9,15,929.0,79.0,2.8,27.35,777.5,961.98,703.37
2018,7,10,9,30,935.0,82.0,2.8,28.1,816.0,982.84,713.23
2018,7,10,9,45,938.0,86.0,2.8,28.85,849.5,998.21,719.55
2018,7,10,10,0,941.0,90.0,2.8,29.6,883.0,1009.66,723.45
2018,7,10,10,15,946.5,90.5,2.85,30.1,911.0,1015.87,725.29
2018,7,10,10,30,952.0,91.0,2.9,30.6,939.0,1018.18,724.83
2018,7,10,10,45,956.0,92.5,2.95,31.05,961.0,1016.11,721.89
2018,7,10,11,0,960.0,94.0,3.0,31.5,983.0,1010.05,716.58
2018,7,10,11,15,962.5,94.5,3.1,31.7,997.5,997.61,708.51
2018,7,10,11,30,965.0,95.0,3.2,31.9,1012.0,981.32,698.08
2018,7,10,11,45,966.0,95.5,3.35,32.05,1019.0,959.89,684.89
2018,7,10,12,0,967.0,96.0,3.5,32.2,1026.0,934.85,669.33
2018,7,10,12,15,966.5,96.5,3.65,32.15,1025.5,905.07,651.13
2018,7,10,12,30,966.0,97.0,3.8,32.1,1025.0,872.05,630.62
2018,7,10,12,45,963.5,97.0,3.95,32.0,1016.5,833.96,606.64
2018,7,10,13,0,961.0,97.0,4.1,31.9,1008.0,793.08,580.48
2018,7,10,13,15,958.0,96.5,4.2,31.65,992.5,748.79,550.4
2018,7,10,13,30,955.0,96.0,4.3,31.4,977.0,702.09,517.17
2018,7,10,13,45,951.5,95.0,4.45,31.15,955.0,652.46,480.97
2018,7,10,14,0,948.0,94.0,4.6,30.9,933.0,600.84,442.17
2018,7,10,14,15,942.5,92.5,4.7,30.5,904.0,546.07,399.96
2018,7,10,14,30,937.0,91.0,4.8,30.1,875.0,489.97,355.22
2018,7,10,14,45,929.5,90.0,4.9,29.7,840.5,432.38,307.82
2018,7,10,15,0,922.0,89.0,5.0,29.3,806.0,374.16,258.59
2018,7,10,15,15,912.0,87.0,5.0,29.3,765.5,314.13,206.94
2018,7,10,15,30,902.0,85.0,5.0,29.3,725.0,254.26,156.23
2018,7,10,15,45,889.5,83.0,5.15,28.2,680.5,194.44,109.6
2018,7,10,16,0,877.0,81.0,5.3,27.1,636.0,135.56,71.56
2018,7,10,16,15,861.5,78.0,5.3,26.35,588.0,77.11,59.09
2018,7,10,16,30,846.0,75.0,5.3,25.6,540.0,68.54,52.31
2018,7,10,16,45,825.0,72.0,5.3,24.85,490.0,66.19,50.68
2018,7,10,17,0,804.0,69.0,5.3,24.1,440.0,56.56,42.82
2018,7,10,17,15,775.5,65.5,5.25,23.2,388.5,54.36,41.25
2018,7,10,17,30,747.0,62.0,5.2,22.3,337.0,52.11,39.59
2018,7,10,17,45,706.5,57.5,5.15,21.4,286.0,48.9,37.02
2018,7,10,18,0,666.0,53.0,5.1,20.5,235.0,45.64,34.31
2018,7,10,18,15,605.0,47.5,5.0,19.7,187.0,41.35,30.53
2018,7,10,18,30,544.0,42.0,4.9,18.9,139.0,34.04,23.94
2018,7,10,18,45,447.0,34.5,4.75,18.1,98.0,28.24,18.44
2018,7,10,19,0,350.0,27.0,4.6,17.3,57.0,22.45,11.34
2018,7,10,19,15,202.0,16.5,4.55,16.8,31.5,14.08,0.0
2018,7,10,19,30,54.0,6.0,4.5,16.3,6.0,5.12,0.0
2018,7,10,19,45,27.0,3.0,4.5,15.85,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,11,4,45,45.0,4.0,2.35,12.65,4.5,0.0,0.0
2018,7,11,5,0,90.0,8.0,2.5,12.9,9.0,25.55,0.0
2018,7,11,5,15,238.5,18.0,2.6,13.45,37.0,91.6,0.0
2018,7,11,5,30,387.0,28.0,2.7,14.0,65.0,173.9,120.37
2018,7,11,5,45,479.0,34.5,2.75,14.6,107.0,239.21,183.96
2018,7,11,6,0,571.0,41.0,2.8,15.2,149.0,312.12,248.89
2018,7,11,6,15,628.5,46.0,2.75,15.8,197.5,378.22,306.93
2018,7,11,6,30,686.0,51.0,2.7,16.4,246.0,448.97,366.46
2018,7,11,6,45,725.0,54.5,2.65,17.0,297.0,511.14,416.86
2018,7,11,7,0,764.0,58.0,2.6,17.6,348.0,575.18,466.51
2018,7,11,7,15,792.0,61.5,2.5,18.35,399.5,633.11,508.9
2018,7,11,7,30,820.0,65.0,2.4,19.1,451.0,684.97,543.36
2018,7,11,7,45,841.0,67.0,2.35,19.85,501.0,734.97,575.62
2018,7,11,8,0,862.0,69.0,2.3,20.6,551.0,783.79,606.09
2018,7,11,8,15,877.5,71.0,2.3,21.35,598.5,826.47,631.86
2018,7,11,8,30,893.0,73.0,2.3,22.1,646.0,866.95,655.62
2018,7,11,8,45,905.5,74.5,2.25,22.85,690.0,901.69,674.63
2018,7,11,9,0,918.0,76.0,2.2,23.6,734.0,933.56,691.42
2018,7,11,9,15,923.0,80.0,2.25,24.35,773.0,958.16,704.22
2018,7,11,9,30,928.0,84.0,2.3,25.1,812.0,979.13,714.67
2018,7,11,9,45,929.5,89.0,2.3,25.9,845.0,994.08,720.59
2018,7,11,10,0,931.0,94.0,2.3,26.7,878.0,1005.08,724.08
2018,7,11,10,15,937.0,94.5,2.35,27.35,906.0,1011.72,725.87
2018,7,11,10,30,943.0,95.0,2.4,28.0,934.0,1014.5,725.36
2018,7,11,10,45,947.0,96.0,2.5,28.65,955.5,1011.94,722.13
2018,7,11,11,0,951.0,97.0,2.6,29.3,977.0,1005.42,716.54
2018,7,11,11,15,953.5,97.0,2.7,29.75,991.0,992.6,707.63
2018,7,11,11,30,956.0,97.0,2.8,30.2,1005.0,975.96,696.39
2018,7,11,11,45,956.5,97.5,2.9,30.7,1011.5,954.25,681.83
2018,7,11,12,0,957.0,98.0,3.0,31.2,1018.0,928.99,665.02
2018,7,11,12,15,957.5,97.5,3.1,31.45,1017.5,899.42,646.05
2018,7,11,12,30,958.0,97.0,3.2,31.7,1017.0,866.6,624.88
2018,7,11,12,45,957.0,96.5,3.35,31.9,1009.5,829.51,601.13
2018,7,11,13,0,956.0,96.0,3.5,32.1,1002.0,789.55,575.2
2018,7,11,13,15,953.5,95.5,3.6,32.1,987.0,745.82,545.31
2018,7,11,13,30,951.0,95.0,3.7,32.1,972.0,699.63,512.27
2018,7,11,13,45,946.5,95.0,3.85,32.1,950.0,650.37,476.24
2018,7,11,14,0,942.0,95.0,4.0,32.1,928.0,599.22,437.71
2018,7,11,14,15,935.5,93.5,4.1,31.85,898.5,544.22,395.46
2018,7,11,14,30,929.0,92.0,4.2,31.6,869.0,488.0,350.87
2018,7,11,14,45,920.5,91.0,4.35,31.3,834.0,430.42,303.93
2018,7,11,15,0,912.0,90.0,4.5,31.0,799.0,372.32,255.29
2018,7,11,15,15,902.0,88.5,4.5,31.0,759.0,313.18,204.87
2018,7,11,15,30,892.0,87.0,4.5,31.0,719.0,254.19,155.33
2018,7,11,15,45,878.0,85.5,4.65,29.95,674.5,195.01,109.62
2018,7,11,16,0,864.0,84.0,4.8,28.9,630.0,136.92,72.39
2018,7,11,16,15,846.0,81.0,4.8,28.1,581.5,79.09,60.28
2018,7,11,16,30,828.0,78.0,4.8,27.3,533.0,70.23,53.35
2018,7,11,16,45,804.0,75.5,4.85,26.5,482.5,60.38,45.44
2018,7,11,17,0,780.0,73.0,4.9,25.7,432.0,59.16,44.74
2018,7,11,17,15,748.5,69.0,4.8,24.75,380.5,56.69,42.97
2018,7,11,17,30,717.0,65.0,4.7,23.8,329.0,54.15,41.09
2018,7,11,17,45,672.0,61.0,4.55,22.85,278.5,51.43,38.99
2018,7,11,18,0,627.0,57.0,4.4,21.9,228.0,44.75,33.33
2018,7,11,18,15,562.0,51.0,4.25,21.05,180.5,40.53,29.63
2018,7,11,18,30,497.0,45.0,4.1,20.2,133.0,36.3,25.74
2018,7,11,18,45,396.5,36.5,3.95,19.4,93.0,29.79,19.63
2018,7,11,19,0,296.0,28.0,3.8,18.6,53.0,23.24,11.71
2018,7,11,19,15,168.0,16.5,3.7,18.2,29.0,14.08,0.0
2018,7,11,19,30,40.0,5.0,3.6,17.8,5.0,4.27,0.0
2018,7,11,19,45,20.0,2.5,3.5,17.35,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.35,16.75,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.95,15.85,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
