Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,6,0,5.0,5.0,1.5,15.7,5.0,6.57,0.0
2018,8,30,6,15,2.5,7.5,1.6,16.1,7.5,7.64,0.62
2018,8,30,6,30,0.0,10.0,1.7,16.5,10.0,8.21,1.25
2018,8,30,6,45,0.0,14.5,1.8,16.9,14.5,11.92,4.48
2018,8,30,7,0,0.0,19.0,1.9,17.3,19.0,15.64,7.68
2018,8,30,7,15,0.0,26.5,1.85,17.5,26.5,21.85,12.96
2018,8,30,7,30,0.0,34.0,1.8,17.7,34.0,28.07,18.2
2018,8,30,7,45,0.0,39.5,1.7,17.95,39.5,32.64,21.97
2018,8,30,8,0,0.0,45.0,1.6,18.2,45.0,37.23,25.71
2018,8,30,8,15,0.0,61.0,1.6,18.6,61.0,50.57,36.67
2018,8,30,8,30,0.0,77.0,1.6,19.0,77.0,63.95,47.51
2018,8,30,8,45,0.0,98.5,1.55,19.35,98.5,82.34,62.33
2018,8,30,9,0,0.0,120.0,1.5,19.7,120.0,101.53,77.59
2018,8,30,9,15,3.0,157.0,1.55,20.15,159.0,138.15,106.69
2018,8,30,9,30,6.0,194.0,1.6,20.6,198.0,175.31,135.66
2018,8,30,9,45,10.5,205.5,1.65,21.05,213.0,189.96,146.72
2018,8,30,10,0,15.0,217.0,1.7,21.5,228.0,204.61,157.75
2018,8,30,10,15,32.0,275.5,1.8,21.9,300.5,294.96,227.01
2018,8,30,10,30,49.0,334.0,1.9,22.3,373.0,370.62,283.14
2018,8,30,10,45,246.0,309.5,2.05,22.7,515.0,579.28,440.51
2018,8,30,11,0,443.0,285.0,2.2,23.1,657.0,762.32,570.92
2018,8,30,11,15,411.0,310.5,2.35,23.4,660.0,744.5,555.72
2018,8,30,11,30,379.0,336.0,2.5,23.7,663.0,724.63,540.77
2018,8,30,11,45,356.0,360.5,2.6,23.95,669.5,696.26,520.23
2018,8,30,12,0,333.0,385.0,2.7,24.2,676.0,683.06,509.91
2018,8,30,12,15,567.0,280.0,2.8,24.35,774.5,783.86,585.35
2018,8,30,12,30,801.0,175.0,2.9,24.5,873.0,853.08,635.82
2018,8,30,12,45,847.5,149.5,3.0,24.65,880.5,830.93,620.68
2018,8,30,13,0,894.0,124.0,3.1,24.8,888.0,796.05,597.47
2018,8,30,13,15,891.0,122.5,3.2,24.8,871.0,749.38,564.97
2018,8,30,13,30,888.0,121.0,3.3,24.8,854.0,700.39,529.35
2018,8,30,13,45,883.5,118.5,3.35,24.8,829.5,647.53,489.72
2018,8,30,14,0,879.0,116.0,3.4,24.8,805.0,592.94,447.61
2018,8,30,14,15,871.0,114.0,3.45,24.6,773.5,535.5,402.32
2018,8,30,14,30,863.0,112.0,3.5,24.4,742.0,477.16,354.77
2018,8,30,14,45,852.5,109.0,3.6,24.25,704.0,413.96,302.05
2018,8,30,15,0,842.0,106.0,3.7,24.1,666.0,352.14,248.96
2018,8,30,15,15,826.0,103.0,3.7,24.1,622.5,289.21,194.45
2018,8,30,15,30,810.0,100.0,3.7,24.1,579.0,227.51,142.23
2018,8,30,15,45,789.5,96.5,3.8,23.4,531.5,166.38,95.7
2018,8,30,16,0,769.0,93.0,3.9,22.7,484.0,107.61,61.98
2018,8,30,16,15,740.5,88.5,3.95,22.15,433.0,70.07,54.72
2018,8,30,16,30,712.0,84.0,4.0,21.6,382.0,62.01,48.12
2018,8,30,16,45,672.5,79.0,4.05,21.05,330.0,59.33,46.05
2018,8,30,17,0,633.0,74.0,4.1,20.5,278.0,56.6,43.88
2018,8,30,17,15,574.0,67.0,4.1,19.8,226.5,52.12,40.07
2018,8,30,17,30,515.0,60.0,4.1,19.1,175.0,47.58,36.04
2018,8,30,17,45,425.5,50.5,4.05,18.4,128.5,40.72,29.74
2018,8,30,18,0,336.0,41.0,4.0,17.7,82.0,33.79,23.0
2018,8,30,18,15,212.5,27.0,3.95,17.2,48.5,21.05,7.76
2018,8,30,18,30,89.0,13.0,3.9,16.7,15.0,11.1,0.0
2018,8,30,18,45,44.5,6.5,3.85,16.2,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,5,15,5.5,1.0,1.4,13.0,1.0,0.0,0.0
2018,8,31,5,30,11.0,2.0,1.6,13.5,2.0,0.0,0.0
2018,8,31,5,45,91.0,13.5,1.85,14.0,19.0,49.42,0.0
2018,8,31,6,0,171.0,25.0,2.1,14.5,36.0,132.36,61.84
2018,8,31,6,15,292.0,37.0,2.1,15.05,77.0,228.52,179.52
2018,8,31,6,30,413.0,49.0,2.1,15.6,118.0,330.19,268.85
2018,8,31,6,45,320.5,66.0,2.1,16.1,131.0,309.22,254.98
2018,8,31,7,0,228.0,83.0,2.1,16.6,144.0,265.31,219.96
2018,8,31,7,15,160.0,102.5,1.95,17.2,150.0,248.15,204.69
2018,8,31,7,30,92.0,122.0,1.8,17.8,156.0,208.18,169.93
2018,8,31,7,45,238.0,132.5,1.7,18.35,237.5,357.74,292.5
2018,8,31,8,0,384.0,143.0,1.6,18.9,319.0,522.76,419.24
2018,8,31,8,15,502.5,137.5,1.5,19.65,394.5,633.47,498.89
2018,8,31,8,30,621.0,132.0,1.4,20.4,470.0,760.86,584.54
2018,8,31,8,45,714.5,118.0,1.3,21.15,539.0,847.97,638.03
2018,8,31,9,0,808.0,104.0,1.2,21.9,608.0,930.84,686.63
2018,8,31,9,15,831.5,102.5,1.25,22.6,651.0,965.27,704.96
2018,8,31,9,30,855.0,101.0,1.3,23.3,694.0,984.93,714.36
2018,8,31,9,45,867.0,102.5,1.35,24.0,730.0,1004.98,724.21
2018,8,31,10,0,879.0,104.0,1.4,24.7,766.0,1021.4,731.8
2018,8,31,10,15,887.0,105.0,1.5,25.4,794.5,1029.4,735.05
2018,8,31,10,30,895.0,106.0,1.6,26.1,823.0,1033.47,736.04
2018,8,31,10,45,901.5,106.0,1.7,26.8,845.0,1030.96,733.05
2018,8,31,11,0,908.0,106.0,1.8,27.5,867.0,1024.46,727.73
2018,8,31,11,15,911.5,106.5,1.95,27.85,881.0,1011.51,720.13
2018,8,31,11,30,915.0,107.0,2.1,28.2,895.0,994.65,710.06
2018,8,31,11,45,917.0,107.0,2.25,28.6,901.5,972.01,696.13
2018,8,31,12,0,919.0,107.0,2.4,29.0,908.0,945.66,679.74
2018,8,31,12,15,921.5,105.0,2.6,29.15,906.5,914.21,660.97
2018,8,31,12,30,924.0,103.0,2.8,29.3,905.0,879.29,639.62
2018,8,31,12,45,926.0,101.0,3.0,29.45,897.0,840.63,615.41
2018,8,31,13,0,928.0,99.0,3.2,29.6,889.0,798.78,588.65
2018,8,31,13,15,925.0,98.0,3.4,29.5,872.0,751.27,557.59
2018,8,31,13,30,922.0,97.0,3.6,29.4,855.0,701.33,522.3
2018,8,31,13,45,917.0,96.0,3.8,29.3,830.5,647.96,483.32
2018,8,31,14,0,912.0,95.0,4.0,29.2,806.0,592.79,441.61
2018,8,31,14,15,905.0,93.0,4.15,28.85,774.5,534.21,396.17
2018,8,31,14,30,898.0,91.0,4.3,28.5,743.0,474.57,348.19
2018,8,31,14,45,888.0,89.0,4.45,28.2,705.5,412.98,297.01
2018,8,31,15,0,878.0,87.0,4.6,27.9,668.0,351.17,244.3
2018,8,31,15,15,863.5,85.0,4.6,27.9,624.5,288.29,189.96
2018,8,31,15,30,849.0,83.0,4.6,27.9,581.0,226.26,137.77
2018,8,31,15,45,831.5,80.0,4.85,26.7,534.0,157.79,86.21
2018,8,31,16,0,814.0,77.0,5.1,25.5,487.0,96.97,52.18
2018,8,31,16,15,790.5,73.0,5.1,24.7,436.5,59.32,45.05
2018,8,31,16,30,767.0,69.0,5.1,23.9,386.0,56.93,43.33
2018,8,31,16,45,731.0,64.5,5.05,23.1,333.5,53.93,41.03
2018,8,31,17,0,695.0,60.0,5.0,22.3,281.0,50.88,38.6
2018,8,31,17,15,640.5,55.0,4.9,21.4,229.5,47.22,35.54
2018,8,31,17,30,586.0,50.0,4.8,20.5,178.0,40.01,29.22
2018,8,31,17,45,496.0,42.5,4.65,19.55,130.5,34.42,24.1
2018,8,31,18,0,406.0,35.0,4.5,18.6,83.0,28.85,18.6
2018,8,31,18,15,260.0,24.0,4.35,17.95,49.0,20.0,5.4
2018,8,31,18,30,114.0,13.0,4.2,17.3,15.0,11.1,0.0
2018,8,31,18,45,57.0,6.5,4.05,16.7,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.85,15.85,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,1,5,45,97.5,11.5,2.15,14.1,18.0,50.57,0.0
2018,9,1,6,0,195.0,23.0,2.4,14.6,36.0,141.2,57.19
2018,9,1,6,15,303.0,36.0,2.4,15.1,76.5,234.05,183.36
2018,9,1,6,30,411.0,49.0,2.4,15.6,117.0,329.78,268.64
2018,9,1,6,45,396.5,63.0,2.4,16.15,147.5,354.69,292.63
2018,9,1,7,0,382.0,77.0,2.4,16.7,178.0,380.83,315.3
2018,9,1,7,15,447.5,88.5,2.3,17.5,232.0,460.17,378.67
2018,9,1,7,30,513.0,100.0,2.2,18.3,286.0,551.85,448.18
2018,9,1,7,45,599.0,101.0,2.05,19.1,350.0,645.42,515.12
2018,9,1,8,0,685.0,102.0,1.9,19.9,414.0,742.73,580.88
2018,9,1,8,15,716.0,106.0,1.9,20.7,464.5,797.75,615.14
2018,9,1,8,30,747.0,110.0,1.9,21.5,515.0,851.76,648.07
2018,9,1,8,45,765.0,115.0,1.9,22.25,560.5,887.19,667.73
2018,9,1,9,0,783.0,120.0,1.9,23.0,606.0,926.19,689.6
2018,9,1,9,15,789.0,127.5,2.0,23.6,645.0,953.29,704.82
2018,9,1,9,30,795.0,135.0,2.1,24.2,684.0,976.91,717.83
2018,9,1,9,45,794.0,144.5,2.2,24.75,716.5,991.97,725.47
2018,9,1,10,0,793.0,154.0,2.3,25.3,749.0,1003.1,730.74
2018,9,1,10,15,802.5,155.5,2.45,25.75,777.5,1012.67,735.94
2018,9,1,10,30,812.0,157.0,2.6,26.2,806.0,1018.43,738.77
2018,9,1,10,45,819.0,158.0,2.75,26.65,827.5,1017.27,737.26
2018,9,1,11,0,826.0,159.0,2.9,27.1,849.0,1012.2,733.37
2018,9,1,11,15,831.0,160.5,3.05,27.4,864.0,1001.76,726.54
2018,9,1,11,30,836.0,162.0,3.2,27.7,879.0,987.47,717.28
2018,9,1,11,45,839.0,162.0,3.35,27.95,886.0,966.0,703.52
2018,9,1,12,0,842.0,162.0,3.5,28.2,893.0,940.93,687.39
2018,9,1,12,15,838.5,163.5,3.65,28.35,890.0,908.11,666.32
2018,9,1,12,30,835.0,165.0,3.8,28.5,887.0,872.31,643.11
2018,9,1,12,45,828.0,167.0,3.95,28.6,876.0,831.39,616.32
2018,9,1,13,0,821.0,169.0,4.1,28.7,865.0,788.16,586.43
2018,9,1,13,15,817.0,167.0,4.2,28.6,847.5,741.48,553.61
2018,9,1,13,30,813.0,165.0,4.3,28.5,830.0,692.81,518.53
2018,9,1,13,45,807.0,161.5,4.4,28.4,805.0,639.88,479.44
2018,9,1,14,0,801.0,158.0,4.5,28.3,780.0,585.64,438.22
2018,9,1,14,15,792.0,155.0,4.55,28.0,748.5,529.26,394.42
2018,9,1,14,30,783.0,152.0,4.6,27.7,717.0,472.39,348.77
2018,9,1,14,45,771.5,147.0,4.65,27.4,679.0,409.45,297.24
2018,9,1,15,0,760.0,142.0,4.7,27.1,641.0,349.25,246.49
2018,9,1,15,15,741.5,137.5,4.7,27.1,597.5,288.31,194.66
2018,9,1,15,30,723.0,133.0,4.7,27.1,554.0,229.12,145.56
2018,9,1,15,45,703.0,126.5,4.75,26.0,507.5,170.27,101.74
2018,9,1,16,0,683.0,120.0,4.8,24.9,461.0,113.91,69.77
2018,9,1,16,15,658.0,112.0,4.8,24.15,412.0,79.78,62.56
2018,9,1,16,30,633.0,104.0,4.8,23.4,363.0,75.87,59.64
2018,9,1,16,45,594.5,95.0,4.75,22.6,311.5,70.84,55.68
2018,9,1,17,0,556.0,86.0,4.7,21.8,260.0,65.59,51.41
2018,9,1,17,15,498.5,76.0,4.6,20.9,210.0,59.16,45.97
2018,9,1,17,30,441.0,66.0,4.5,20.0,160.0,52.53,40.12
2018,9,1,17,45,357.5,52.5,4.35,19.15,115.0,40.26,29.12
2018,9,1,18,0,274.0,39.0,4.2,18.3,70.0,30.16,19.57
2018,9,1,18,15,164.0,24.0,4.15,17.7,40.0,18.68,2.46
2018,9,1,18,30,54.0,9.0,4.1,17.1,10.0,7.68,0.0
2018,9,1,18,45,27.0,4.5,4.05,16.55,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,2,5,45,73.5,11.5,2.05,13.1,16.0,40.66,0.0
2018,9,2,6,0,147.0,23.0,2.2,13.6,32.0,117.51,37.61
2018,9,2,6,15,252.5,38.0,2.2,14.2,71.5,209.2,163.48
2018,9,2,6,30,358.0,53.0,2.2,14.8,111.0,301.76,246.3
2018,9,2,6,45,432.5,63.5,2.15,15.4,159.0,383.53,316.35
2018,9,2,7,0,507.0,74.0,2.1,16.0,207.0,470.16,387.34
2018,9,2,7,15,559.0,82.0,2.0,16.7,258.5,542.88,443.81
2018,9,2,7,30,611.0,90.0,1.9,17.4,310.0,618.2,498.62
2018,9,2,7,45,649.5,95.5,1.85,18.15,361.5,681.52,541.93
2018,9,2,8,0,688.0,101.0,1.8,18.9,413.0,745.25,583.86
2018,9,2,8,15,716.0,105.5,1.8,19.7,462.5,798.3,617.06
2018,9,2,8,30,744.0,110.0,1.8,20.5,512.0,850.15,648.56
2018,9,2,8,45,765.5,113.5,1.85,21.3,558.0,887.03,669.68
2018,9,2,9,0,787.0,117.0,1.9,22.1,604.0,927.71,693.14
2018,9,2,9,15,793.0,124.5,1.95,22.95,643.0,954.88,707.18
2018,9,2,9,30,799.0,132.0,2.0,23.8,682.0,978.54,718.97
2018,9,2,9,45,799.0,140.5,2.05,24.65,714.5,993.57,725.18
2018,9,2,10,0,799.0,149.0,2.1,25.5,747.0,1004.71,729.05
2018,9,2,10,15,809.5,150.5,2.15,26.15,776.0,1015.24,733.24
2018,9,2,10,30,820.0,152.0,2.2,26.8,805.0,1021.95,735.1
2018,9,2,10,45,827.5,153.0,2.25,27.45,827.0,1021.18,732.4
2018,9,2,11,0,835.0,154.0,2.3,28.1,849.0,1016.48,727.42
2018,9,2,11,15,840.0,154.5,2.35,28.6,863.5,1004.85,718.67
2018,9,2,11,30,845.0,155.0,2.4,29.1,878.0,989.36,707.66
2018,9,2,11,45,848.5,154.5,2.5,29.6,884.5,967.65,693.28
2018,9,2,12,0,852.0,154.0,2.6,30.1,891.0,942.28,676.61
2018,9,2,12,15,847.0,156.5,2.7,30.3,887.5,908.86,655.5
2018,9,2,12,30,842.0,159.0,2.8,30.5,884.0,872.49,632.35
2018,9,2,12,45,833.0,162.0,2.9,30.7,872.5,830.65,605.38
2018,9,2,13,0,824.0,165.0,3.0,30.9,861.0,786.62,575.54
2018,9,2,13,15,820.5,162.5,3.15,30.85,843.5,739.67,543.61
2018,9,2,13,30,817.0,160.0,3.3,30.8,826.0,690.7,509.29
2018,9,2,13,45,811.5,156.5,3.4,30.75,801.0,637.83,471.01
2018,9,2,14,0,806.0,153.0,3.5,30.7,776.0,583.6,430.53
2018,9,2,14,15,797.0,149.5,3.6,30.4,744.0,526.51,387.03
2018,9,2,14,30,788.0,146.0,3.7,30.1,712.0,468.92,341.62
2018,9,2,14,45,776.5,141.5,3.8,29.8,674.5,409.34,293.28
2018,9,2,15,0,765.0,137.0,3.9,29.5,637.0,346.03,240.92
2018,9,2,15,15,746.0,133.5,3.9,29.5,593.5,285.45,190.02
2018,9,2,15,30,727.0,130.0,3.9,29.5,550.0,226.64,141.85
2018,9,2,15,45,706.0,123.5,4.1,28.3,503.0,167.43,98.49
2018,9,2,16,0,685.0,117.0,4.3,27.1,456.0,110.82,67.13
2018,9,2,16,15,657.5,109.0,4.35,26.2,406.0,77.84,60.41
2018,9,2,16,30,630.0,101.0,4.4,25.3,356.0,73.82,57.45
2018,9,2,16,45,588.5,93.0,4.45,24.35,305.0,69.45,54.1
2018,9,2,17,0,547.0,85.0,4.5,23.4,254.0,64.92,50.49
2018,9,2,17,15,486.0,75.0,4.45,22.35,204.0,58.44,45.06
2018,9,2,17,30,425.0,65.0,4.4,21.3,154.0,51.79,39.22
2018,9,2,17,45,337.5,52.0,4.3,20.25,110.0,39.83,28.55
2018,9,2,18,0,250.0,39.0,4.2,19.2,66.0,30.11,19.23
2018,9,2,18,15,147.0,24.0,4.1,18.5,37.5,18.67,0.0
2018,9,2,18,30,44.0,9.0,4.0,17.8,9.0,7.68,0.0
2018,9,2,18,45,22.0,4.5,3.9,17.15,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,3,5,45,68.0,11.0,2.15,13.15,15.0,38.04,0.0
2018,9,3,6,0,136.0,22.0,2.4,13.6,30.0,110.51,24.16
2018,9,3,6,15,238.0,37.0,2.45,14.1,68.0,201.0,156.4
2018,9,3,6,30,340.0,52.0,2.5,14.6,106.0,290.81,237.67
2018,9,3,6,45,374.5,65.0,2.6,15.15,145.0,345.35,286.17
2018,9,3,7,0,409.0,78.0,2.7,15.7,184.0,402.77,334.85
2018,9,3,7,15,441.5,91.5,2.65,16.3,229.0,461.64,382.13
2018,9,3,7,30,474.0,105.0,2.6,16.9,274.0,522.05,428.56
2018,9,3,7,45,538.0,110.5,2.6,17.5,330.5,607.98,492.97
2018,9,3,8,0,602.0,116.0,2.6,18.1,387.0,690.0,551.19
2018,9,3,8,15,660.0,115.5,2.6,18.8,444.0,761.48,599.5
2018,9,3,8,30,718.0,115.0,2.6,19.5,501.0,833.43,646.68
2018,9,3,8,45,738.5,119.5,2.6,20.2,546.5,875.87,672.0
2018,9,3,9,0,759.0,124.0,2.6,20.9,592.0,916.04,695.53
2018,9,3,9,15,763.5,132.0,2.65,21.55,629.5,942.04,709.7
2018,9,3,9,30,768.0,140.0,2.7,22.2,667.0,957.06,716.59
2018,9,3,9,45,765.5,150.5,2.7,22.85,698.5,979.42,728.07
2018,9,3,10,0,763.0,161.0,2.7,23.5,730.0,990.37,731.94
2018,9,3,10,15,773.5,163.5,2.8,24.0,759.0,992.86,731.81
2018,9,3,10,30,784.0,166.0,2.9,24.5,788.0,1000.59,735.32
2018,9,3,10,45,791.5,167.0,2.95,25.05,809.0,999.95,732.85
2018,9,3,11,0,799.0,168.0,3.0,25.6,830.0,995.48,728.1
2018,9,3,11,15,803.5,169.0,3.1,25.95,844.0,984.22,720.05
2018,9,3,11,30,808.0,170.0,3.2,26.3,858.0,969.23,709.7
2018,9,3,11,45,810.5,170.0,3.3,26.65,864.5,947.7,695.13
2018,9,3,12,0,813.0,170.0,3.4,27.0,871.0,922.7,678.31
2018,9,3,12,15,816.5,167.0,3.5,27.15,869.5,892.34,658.44
2018,9,3,12,30,820.0,164.0,3.6,27.3,868.0,858.74,636.31
2018,9,3,12,45,823.0,160.0,3.65,27.45,859.5,820.69,610.77
2018,9,3,13,0,826.0,156.0,3.7,27.6,851.0,779.71,582.18
2018,9,3,13,15,821.5,154.5,3.85,27.5,833.5,732.91,549.37
2018,9,3,13,30,817.0,153.0,4.0,27.4,816.0,684.13,514.25
2018,9,3,13,45,810.0,151.0,4.1,27.25,791.0,631.66,475.38
2018,9,3,14,0,803.0,149.0,4.2,27.1,766.0,577.95,434.39
2018,9,3,14,15,793.0,146.5,4.3,26.7,734.5,521.34,390.33
2018,9,3,14,30,783.0,144.0,4.4,26.3,703.0,464.33,344.44
2018,9,3,14,45,769.0,140.5,4.45,25.9,665.0,401.68,292.92
2018,9,3,15,0,755.0,137.0,4.5,25.5,627.0,342.02,242.4
2018,9,3,15,15,736.0,133.0,4.5,25.5,583.5,281.65,190.73
2018,9,3,15,30,717.0,129.0,4.5,25.5,540.0,223.08,141.96
2018,9,3,15,45,692.5,123.0,4.55,24.2,492.5,164.47,98.58
2018,9,3,16,0,668.0,117.0,4.6,22.9,445.0,108.93,67.75
2018,9,3,16,15,635.5,111.0,4.6,22.15,395.5,79.22,62.64
2018,9,3,16,30,603.0,105.0,4.6,21.4,346.0,76.72,60.9
2018,9,3,16,45,534.5,98.5,4.55,20.6,290.0,73.39,58.37
2018,9,3,17,0,466.0,92.0,4.5,19.8,234.0,67.58,53.57
2018,9,3,17,15,330.0,80.5,4.35,19.1,171.5,59.25,46.36
2018,9,3,17,30,194.0,69.0,4.2,18.4,109.0,52.27,40.08
2018,9,3,17,45,173.0,52.0,4.05,17.7,80.0,39.99,28.93
2018,9,3,18,0,152.0,35.0,3.9,17.0,51.0,26.82,16.47
2018,9,3,18,15,92.5,21.0,3.75,16.6,29.0,16.29,0.0
2018,9,3,18,30,33.0,7.0,3.6,16.2,7.0,5.97,0.0
2018,9,3,18,45,16.5,3.5,3.4,15.85,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,4,5,45,75.5,11.5,2.65,13.55,15.5,41.75,0.0
2018,9,4,6,0,151.0,23.0,2.9,14.0,31.0,119.05,11.84
2018,9,4,6,15,261.0,36.0,2.95,14.6,69.0,212.86,164.77
2018,9,4,6,30,371.0,49.0,3.0,15.2,107.0,308.28,251.52
2018,9,4,6,45,410.0,61.5,3.1,15.8,148.0,368.59,304.92
2018,9,4,7,0,449.0,74.0,3.2,16.4,189.0,431.74,358.21
2018,9,4,7,15,507.5,82.0,3.1,17.0,240.0,506.76,418.41
2018,9,4,7,30,566.0,90.0,3.0,17.6,291.0,585.06,477.96
2018,9,4,7,45,598.5,98.5,2.95,18.2,340.5,645.25,520.89
2018,9,4,8,0,631.0,107.0,2.9,18.8,390.0,705.61,562.53
2018,9,4,8,15,682.5,107.5,2.85,19.55,445.0,773.04,607.58
2018,9,4,8,30,734.0,108.0,2.8,20.3,500.0,840.65,651.19
2018,9,4,8,45,761.5,109.5,2.7,21.0,547.5,880.72,674.13
2018,9,4,9,0,789.0,111.0,2.6,21.7,595.0,924.74,699.4
2018,9,4,9,15,809.5,112.0,2.55,22.45,637.5,958.77,717.62
2018,9,4,9,30,830.0,113.0,2.5,23.2,680.0,989.75,733.62
2018,9,4,9,45,847.5,112.5,2.45,23.9,717.0,1012.62,744.26
2018,9,4,10,0,865.0,112.0,2.4,24.6,754.0,1019.21,744.4
2018,9,4,10,15,873.0,113.5,2.45,25.25,782.5,1027.31,747.02
2018,9,4,10,30,881.0,115.0,2.5,25.9,811.0,1031.5,747.24
2018,9,4,10,45,887.0,115.5,2.5,26.55,832.5,1028.63,742.61
2018,9,4,11,0,893.0,116.0,2.5,27.2,854.0,1021.81,735.7
2018,9,4,11,15,897.5,116.5,2.6,27.65,868.5,1009.53,727.09
2018,9,4,11,30,902.0,117.0,2.7,28.1,883.0,993.34,716.09
2018,9,4,11,45,904.0,117.5,2.75,28.6,889.5,970.94,700.6
2018,9,4,12,0,906.0,118.0,2.8,29.1,896.0,944.86,682.85
2018,9,4,12,15,906.0,118.0,2.9,29.35,894.0,912.98,662.4
2018,9,4,12,30,906.0,118.0,3.0,29.6,892.0,877.8,639.68
2018,9,4,12,45,903.5,117.0,3.1,29.9,881.5,836.54,612.63
2018,9,4,13,0,901.0,116.0,3.2,30.2,871.0,792.52,583.48
2018,9,4,13,15,896.5,115.5,3.3,30.25,853.0,744.95,550.96
2018,9,4,13,30,892.0,115.0,3.4,30.3,835.0,695.17,515.23
2018,9,4,13,45,885.5,113.5,3.5,30.35,809.5,641.32,475.59
2018,9,4,14,0,879.0,112.0,3.6,30.4,784.0,585.94,433.59
2018,9,4,14,15,869.5,110.0,3.7,30.1,751.5,527.37,388.43
2018,9,4,14,30,860.0,108.0,3.8,29.8,719.0,468.09,341.1
2018,9,4,14,45,847.5,106.0,3.9,29.55,680.5,404.8,289.19
2018,9,4,15,0,835.0,104.0,4.0,29.3,642.0,343.17,237.19
2018,9,4,15,15,818.5,100.5,4.0,29.3,598.0,279.91,183.42
2018,9,4,15,30,802.0,97.0,4.0,29.3,554.0,217.99,132.29
2018,9,4,15,45,778.5,93.5,4.1,28.15,505.5,156.89,87.74
2018,9,4,16,0,755.0,90.0,4.2,27.0,457.0,98.58,56.98
2018,9,4,16,15,722.5,86.0,4.2,26.05,406.0,62.86,47.84
2018,9,4,16,30,690.0,82.0,4.2,25.1,355.0,60.99,46.62
2018,9,4,16,45,646.0,76.5,4.2,24.15,303.0,57.88,44.26
2018,9,4,17,0,602.0,71.0,4.2,23.2,251.0,54.72,41.76
2018,9,4,17,15,538.0,63.0,4.05,22.1,200.5,49.37,37.24
2018,9,4,17,30,474.0,55.0,3.9,21.0,150.0,43.94,32.42
2018,9,4,17,45,376.5,44.5,3.8,19.9,105.5,36.11,25.27
2018,9,4,18,0,279.0,34.0,3.7,18.8,61.0,28.18,17.1
2018,9,4,18,15,158.5,20.0,3.65,18.2,33.5,15.63,0.0
2018,9,4,18,30,38.0,6.0,3.6,17.6,6.0,5.12,0.0
2018,9,4,18,45,19.0,3.0,3.5,16.95,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,5,5,45,69.5,11.0,2.5,13.1,14.5,38.9,0.0
2018,9,5,6,0,139.0,22.0,2.7,13.5,29.0,111.57,0.0
2018,9,5,6,15,248.0,35.5,2.8,14.05,66.5,206.23,158.84
2018,9,5,6,30,357.0,49.0,2.9,14.6,104.0,300.58,245.5
2018,9,5,6,45,403.5,61.5,2.95,15.15,146.0,361.28,299.54
2018,9,5,7,0,450.0,74.0,3.0,15.7,188.0,433.24,360.03
2018,9,5,7,15,507.5,82.0,3.0,16.3,238.5,507.67,420.02
2018,9,5,7,30,565.0,90.0,3.0,16.9,289.0,585.27,479.42
2018,9,5,7,45,612.0,95.5,3.0,17.55,341.5,653.87,528.97
2018,9,5,8,0,659.0,101.0,3.0,18.2,394.0,723.61,577.65
2018,9,5,8,15,702.0,102.0,3.0,18.85,446.5,784.77,618.5
2018,9,5,8,30,745.0,103.0,3.0,19.5,499.0,845.59,658.01
2018,9,5,8,45,766.0,106.0,3.05,20.15,544.5,881.94,679.76
2018,9,5,9,0,787.0,109.0,3.1,20.8,590.0,921.41,703.56
2018,9,5,9,15,799.5,113.0,3.15,21.4,630.0,950.93,720.37
2018,9,5,9,30,812.0,117.0,3.2,22.0,670.0,977.19,734.95
2018,9,5,9,45,820.5,121.0,3.25,22.55,704.0,995.95,744.62
2018,9,5,10,0,829.0,125.0,3.3,23.1,738.0,1011.01,751.95
2018,9,5,10,15,838.0,126.5,3.4,23.55,766.5,1019.93,756.01
2018,9,5,10,30,847.0,128.0,3.5,24.0,795.0,1024.96,757.68
2018,9,5,10,45,853.5,129.0,3.65,24.45,816.5,1009.56,746.36
2018,9,5,11,0,860.0,130.0,3.8,24.9,838.0,1003.84,741.72
2018,9,5,11,15,865.0,130.0,3.9,25.1,852.0,991.77,733.27
2018,9,5,11,30,870.0,130.0,4.0,25.3,866.0,975.9,722.43
2018,9,5,11,45,872.5,130.0,4.1,25.5,872.0,953.95,707.59
2018,9,5,12,0,875.0,130.0,4.2,25.7,878.0,928.42,690.41
2018,9,5,12,15,876.5,129.0,4.35,25.65,876.5,897.61,670.53
2018,9,5,12,30,878.0,128.0,4.5,25.6,875.0,863.53,648.24
2018,9,5,12,45,877.0,126.0,4.6,25.55,865.0,823.41,621.67
2018,9,5,13,0,876.0,124.0,4.7,25.5,855.0,780.52,592.87
2018,9,5,13,15,872.0,122.5,4.8,25.25,837.0,733.35,559.57
2018,9,5,13,30,868.0,121.0,4.9,25.0,819.0,684.03,523.33
2018,9,5,13,45,861.0,119.5,5.0,24.8,793.5,630.95,483.09
2018,9,5,14,0,854.0,118.0,5.1,24.6,768.0,576.44,440.48
2018,9,5,14,15,844.5,116.0,5.15,24.1,736.0,519.12,394.7
2018,9,5,14,30,835.0,114.0,5.2,23.6,704.0,460.03,345.97
2018,9,5,14,45,822.5,111.5,5.2,23.15,666.0,399.09,294.16
2018,9,5,15,0,810.0,109.0,5.2,22.7,628.0,338.48,241.4
2018,9,5,15,15,792.5,105.5,5.2,22.7,584.0,276.44,187.04
2018,9,5,15,30,775.0,102.0,5.2,22.7,540.0,215.92,135.65
2018,9,5,15,45,752.0,98.5,5.2,21.35,493.0,156.57,91.36
2018,9,5,16,0,729.0,95.0,5.2,20.0,446.0,94.01,56.16
2018,9,5,16,15,698.5,90.0,5.1,19.25,396.0,65.47,51.52
2018,9,5,16,30,668.0,85.0,5.0,18.5,346.0,63.05,49.75
2018,9,5,16,45,624.5,78.5,4.9,17.75,294.5,59.31,46.73
2018,9,5,17,0,581.0,72.0,4.8,17.0,243.0,55.47,43.52
2018,9,5,17,15,516.5,64.0,4.65,16.4,193.5,50.18,38.85
2018,9,5,17,30,452.0,56.0,4.5,15.8,144.0,44.83,33.89
2018,9,5,17,45,355.0,45.0,4.35,15.2,101.0,36.64,26.18
2018,9,5,18,0,258.0,34.0,4.2,14.6,58.0,26.42,15.61
2018,9,5,18,15,145.0,19.5,4.05,14.35,31.5,15.23,0.0
2018,9,5,18,30,32.0,5.0,3.9,14.1,5.0,4.27,0.0
2018,9,5,18,45,16.0,2.5,3.75,13.85,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,6,5,45,100.5,10.5,2.3,11.7,15.5,51.82,0.0
2018,9,6,6,0,201.0,21.0,2.5,12.1,31.0,138.82,0.0
2018,9,6,6,15,330.5,31.0,2.55,12.65,71.0,247.35,190.5
2018,9,6,6,30,460.0,41.0,2.6,13.2,111.0,354.34,290.01
2018,9,6,6,45,517.5,49.5,2.65,13.75,157.0,426.22,353.64
2018,9,6,7,0,575.0,58.0,2.7,14.3,203.0,502.61,417.79
2018,9,6,7,15,645.5,62.0,2.65,14.95,259.5,586.59,483.24
2018,9,6,7,30,716.0,66.0,2.6,15.6,316.0,670.7,545.18
2018,9,6,7,45,723.0,74.5,2.55,16.2,361.0,715.74,575.48
2018,9,6,8,0,730.0,83.0,2.5,16.8,406.0,758.56,603.31
2018,9,6,8,15,781.5,81.0,2.5,17.55,463.0,826.09,647.95
2018,9,6,8,30,833.0,79.0,2.5,18.3,520.0,893.35,690.76
2018,9,6,8,45,851.5,81.0,2.55,19.05,566.0,923.24,707.16
2018,9,6,9,0,870.0,83.0,2.6,19.8,612.0,960.5,728.73
2018,9,6,9,15,877.0,88.0,2.7,20.45,652.0,987.05,743.51
2018,9,6,9,30,884.0,93.0,2.8,21.1,692.0,1009.92,755.89
2018,9,6,9,45,882.5,100.0,2.9,21.75,724.0,1022.66,761.61
2018,9,6,10,0,881.0,107.0,3.0,22.4,756.0,1031.24,764.77
2018,9,6,10,15,889.0,108.0,3.1,22.9,784.5,1038.7,767.8
2018,9,6,10,30,897.0,109.0,3.2,23.4,813.0,1042.2,768.37
2018,9,6,10,45,907.0,108.0,3.3,23.95,836.0,1041.53,766.22
2018,9,6,11,0,917.0,107.0,3.4,24.5,859.0,1036.77,761.57
2018,9,6,11,15,920.5,107.0,3.45,24.8,872.5,1022.56,751.24
2018,9,6,11,30,924.0,107.0,3.5,25.1,886.0,1004.4,738.51
2018,9,6,11,45,926.5,106.5,3.55,25.45,892.0,980.89,722.22
2018,9,6,12,0,929.0,106.0,3.6,25.8,898.0,953.62,703.54
2018,9,6,12,15,931.5,104.5,3.6,25.95,896.5,921.7,682.02
2018,9,6,12,30,934.0,103.0,3.6,26.1,895.0,886.25,658.14
2018,9,6,12,45,935.5,100.5,3.6,26.3,885.5,845.65,630.56
2018,9,6,13,0,937.0,98.0,3.6,26.5,876.0,801.9,600.7
2018,9,6,13,15,933.5,96.5,3.6,26.5,857.5,752.55,566.54
2018,9,6,13,30,930.0,95.0,3.6,26.5,839.0,700.81,528.43
2018,9,6,13,45,925.0,93.5,3.65,26.5,813.5,646.01,487.22
2018,9,6,14,0,920.0,92.0,3.7,26.5,788.0,589.43,443.39
2018,9,6,14,15,911.5,90.5,3.7,26.35,755.5,529.58,395.85
2018,9,6,14,30,903.0,89.0,3.7,26.2,723.0,468.84,346.01
2018,9,6,14,45,892.5,87.0,3.7,26.0,684.5,406.31,293.33
2018,9,6,15,0,882.0,85.0,3.7,25.8,646.0,343.66,239.26
2018,9,6,15,15,867.0,82.5,3.7,25.8,602.0,279.66,183.81
2018,9,6,15,30,852.0,80.0,3.7,25.8,558.0,216.63,130.94
2018,9,6,15,45,831.5,77.5,3.65,25.15,509.5,147.98,79.96
2018,9,6,16,0,811.0,75.0,3.6,24.5,461.0,87.23,48.56
2018,9,6,16,15,783.5,71.0,3.6,23.95,410.0,58.29,44.41
2018,9,6,16,30,756.0,67.0,3.6,23.4,359.0,55.8,42.54
2018,9,6,16,45,715.0,62.5,3.55,22.85,306.0,52.72,40.08
2018,9,6,17,0,674.0,58.0,3.5,22.3,253.0,49.61,37.5
2018,9,6,17,15,612.0,52.0,3.35,21.35,201.5,41.37,30.39
2018,9,6,17,30,550.0,46.0,3.2,20.4,150.0,37.14,26.56
2018,9,6,17,45,449.0,37.5,3.05,19.45,105.0,30.64,20.51
2018,9,6,18,0,348.0,29.0,2.9,18.5,60.0,24.15,13.01
2018,9,6,18,15,199.5,17.5,2.9,17.9,32.5,14.94,0.0
2018,9,6,18,30,51.0,6.0,2.9,17.3,5.0,0.0,0.0
2018,9,6,18,45,25.5,3.0,2.9,16.7,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,7,5,45,103.0,10.0,1.85,12.3,15.0,52.63,0.0
2018,9,7,6,0,206.0,20.0,2.0,12.8,30.0,139.88,0.0
2018,9,7,6,15,346.0,30.0,2.05,13.4,71.0,255.45,194.24
2018,9,7,6,30,486.0,40.0,2.1,14.0,112.0,369.56,300.26
2018,9,7,6,45,562.5,46.5,2.15,14.65,162.0,452.52,372.29
2018,9,7,7,0,639.0,53.0,2.2,15.3,212.0,536.84,441.69
2018,9,7,7,15,687.5,57.5,2.1,16.15,264.5,608.79,495.53
2018,9,7,7,30,736.0,62.0,2.0,17.0,317.0,682.59,547.77
2018,9,7,7,45,770.0,65.5,1.9,17.9,370.0,744.48,588.52
2018,9,7,8,0,804.0,69.0,1.8,18.8,423.0,806.1,627.21
2018,9,7,8,15,828.5,72.0,1.8,19.7,473.5,857.8,658.41
2018,9,7,8,30,853.0,75.0,1.8,20.6,524.0,897.83,680.83
2018,9,7,8,45,870.5,77.0,1.8,21.45,570.5,937.28,702.57
2018,9,7,9,0,888.0,79.0,1.8,22.3,617.0,973.97,722.05
2018,9,7,9,15,899.5,81.5,1.85,23.2,658.0,1002.27,736.31
2018,9,7,9,30,911.0,84.0,1.9,24.1,699.0,1027.03,748.28
2018,9,7,9,45,919.0,86.5,1.95,24.95,734.0,1044.5,755.75
2018,9,7,10,0,927.0,89.0,2.0,25.8,769.0,1058.0,760.86
2018,9,7,10,15,934.5,90.0,2.1,26.5,798.0,1065.18,763.23
2018,9,7,10,30,942.0,91.0,2.2,27.2,827.0,1068.22,763.18
2018,9,7,10,45,948.5,91.5,2.25,27.9,849.5,1065.48,759.07
2018,9,7,11,0,955.0,92.0,2.3,28.6,872.0,1058.52,752.54
2018,9,7,11,15,958.5,92.0,2.4,29.1,886.0,1043.83,742.51
2018,9,7,11,30,962.0,92.0,2.5,29.6,900.0,1025.03,730.04
2018,9,7,11,45,963.5,92.5,2.6,30.05,906.0,1000.84,714.35
2018,9,7,12,0,965.0,93.0,2.7,30.5,912.0,972.75,696.21
2018,9,7,12,15,964.5,93.0,2.85,30.75,909.5,938.64,675.1
2018,9,7,12,30,964.0,93.0,3.0,31.0,907.0,901.05,651.5
2018,9,7,12,45,962.0,92.0,3.1,31.3,896.0,857.96,623.58
2018,9,7,13,0,960.0,91.0,3.2,31.6,885.0,811.87,593.41
2018,9,7,13,15,956.0,90.5,3.35,31.55,866.5,762.04,560.91
2018,9,7,13,30,952.0,90.0,3.5,31.5,848.0,709.77,524.0
2018,9,7,13,45,946.0,89.5,3.6,31.45,822.0,654.1,483.29
2018,9,7,14,0,940.0,89.0,3.7,31.4,796.0,596.68,439.92
2018,9,7,14,15,932.0,86.5,3.8,31.1,762.5,535.03,392.4
2018,9,7,14,30,924.0,84.0,3.9,30.8,729.0,472.43,342.36
2018,9,7,14,45,913.0,82.5,4.0,30.45,690.0,408.87,289.92
2018,9,7,15,0,902.0,81.0,4.1,30.1,651.0,345.2,235.99
2018,9,7,15,15,886.5,79.0,4.1,30.1,606.0,280.22,180.48
2018,9,7,15,30,871.0,77.0,4.1,30.1,561.0,216.25,127.68
2018,9,7,15,45,850.5,74.0,4.15,29.1,512.0,152.24,81.54
2018,9,7,16,0,830.0,71.0,4.2,28.1,463.0,83.64,45.34
2018,9,7,16,15,802.5,67.5,4.2,27.3,411.0,56.0,41.86
2018,9,7,16,30,775.0,64.0,4.2,26.5,359.0,53.77,40.26
2018,9,7,16,45,734.5,59.5,4.15,25.65,305.5,50.58,37.78
2018,9,7,17,0,694.0,55.0,4.1,24.8,252.0,47.36,35.16
2018,9,7,17,15,631.5,49.0,3.9,23.7,200.0,42.67,31.17
2018,9,7,17,30,569.0,43.0,3.7,22.6,148.0,37.98,26.96
2018,9,7,17,45,465.5,35.5,3.55,21.5,103.0,29.11,18.93
2018,9,7,18,0,362.0,28.0,3.4,20.4,58.0,23.42,11.64
2018,9,7,18,15,207.5,17.0,3.4,19.7,31.5,14.51,0.0
2018,9,7,18,30,53.0,6.0,3.4,19.0,5.0,0.0,0.0
2018,9,7,18,45,26.5,3.0,3.4,18.25,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.4,17.15,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,8,5,45,110.5,9.5,2.65,13.25,14.5,8.11,0.0
2018,9,8,6,0,221.0,19.0,2.9,13.7,29.0,145.8,0.0
2018,9,8,6,15,363.0,27.5,2.95,14.3,69.5,262.8,197.67
2018,9,8,6,30,505.0,36.0,3.0,14.9,110.0,376.9,306.09
2018,9,8,6,45,578.0,42.5,3.05,15.5,159.5,453.43,373.94
2018,9,8,7,0,651.0,49.0,3.1,16.1,209.0,541.55,446.68
2018,9,8,7,15,697.5,53.0,3.05,16.9,261.0,611.67,500.16
2018,9,8,7,30,744.0,57.0,3.0,17.7,313.0,683.54,552.26
2018,9,8,7,45,775.5,61.0,2.95,18.5,365.5,744.22,593.71
2018,9,8,8,0,807.0,65.0,2.9,19.3,418.0,804.49,633.24
2018,9,8,8,15,829.0,68.0,2.9,20.15,467.5,844.62,657.31
2018,9,8,8,30,851.0,71.0,2.9,21.0,517.0,891.8,685.82
2018,9,8,8,45,867.0,74.0,2.9,21.8,563.0,931.05,708.27
2018,9,8,9,0,883.0,77.0,2.9,22.6,609.0,967.45,728.43
2018,9,8,9,15,892.0,80.5,2.95,23.35,649.0,994.38,742.56
2018,9,8,9,30,901.0,84.0,3.0,24.1,689.0,1017.69,754.29
2018,9,8,9,45,906.0,87.5,3.0,24.8,723.0,1033.14,760.6
2018,9,8,10,0,911.0,91.0,3.0,25.5,757.0,1044.59,764.44
2018,9,8,10,15,918.5,92.5,3.05,26.15,786.0,1052.21,766.56
2018,9,8,10,30,926.0,94.0,3.1,26.8,815.0,1055.75,766.21
2018,9,8,10,45,931.0,95.0,3.15,27.45,836.5,1052.04,761.39
2018,9,8,11,0,936.0,96.0,3.2,28.1,858.0,1044.19,754.15
2018,9,8,11,15,939.0,96.5,3.25,28.55,871.5,1029.7,743.43
2018,9,8,11,30,942.0,97.0,3.3,29.0,885.0,1011.18,730.3
2018,9,8,11,45,942.5,98.0,3.4,29.5,890.5,986.88,713.77
2018,9,8,12,0,943.0,99.0,3.5,30.0,896.0,958.8,694.85
2018,9,8,12,15,945.5,97.0,3.6,30.2,894.0,925.81,673.53
2018,9,8,12,30,948.0,95.0,3.7,30.4,892.0,889.26,649.75
2018,9,8,12,45,950.0,93.0,3.8,30.65,883.0,848.88,623.12
2018,9,8,13,0,952.0,91.0,3.9,30.9,874.0,805.22,594.07
2018,9,8,13,15,948.0,90.0,4.0,30.85,855.5,755.2,560.53
2018,9,8,13,30,944.0,89.0,4.1,30.8,837.0,702.78,522.77
2018,9,8,13,45,938.0,88.0,4.2,30.75,811.0,647.01,481.45
2018,9,8,14,0,932.0,87.0,4.3,30.7,785.0,589.51,437.53
2018,9,8,14,15,924.5,85.5,4.4,30.45,752.5,529.39,390.49
2018,9,8,14,30,917.0,84.0,4.5,30.2,720.0,468.23,340.96
2018,9,8,14,45,906.0,82.5,4.6,29.95,681.0,405.03,288.34
2018,9,8,15,0,895.0,81.0,4.7,29.7,642.0,341.74,234.31
2018,9,8,15,15,879.5,78.5,4.7,29.7,597.0,276.75,178.58
2018,9,8,15,30,864.0,76.0,4.7,29.7,552.0,212.82,125.68
2018,9,8,15,45,845.0,73.0,4.8,28.75,504.0,149.42,79.97
2018,9,8,16,0,826.0,70.0,4.9,27.8,456.0,81.27,44.39
2018,9,8,16,15,800.5,67.0,4.9,26.95,405.5,55.68,41.67
2018,9,8,16,30,775.0,64.0,4.9,26.1,355.0,53.85,40.41
2018,9,8,16,45,735.0,59.5,4.85,25.25,302.0,50.67,37.92
2018,9,8,17,0,695.0,55.0,4.8,24.4,249.0,47.45,35.29
2018,9,8,17,15,630.5,49.5,4.7,23.3,197.0,43.2,31.65
2018,9,8,17,30,566.0,44.0,4.6,22.2,145.0,35.79,25.08
2018,9,8,17,45,453.0,35.5,4.45,21.05,99.5,29.18,18.92
2018,9,8,18,0,340.0,27.0,4.3,19.9,54.0,22.61,10.14
2018,9,8,18,15,183.0,15.5,4.25,19.15,28.5,13.23,0.0
2018,9,8,18,30,26.0,4.0,4.2,18.4,3.0,0.0,0.0
2018,9,8,18,45,13.0,2.0,4.1,17.65,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,9,5,45,95.0,9.5,1.85,12.4,13.5,8.11,0.0
2018,9,9,6,0,190.0,19.0,2.0,12.8,27.0,108.45,0.0
2018,9,9,6,15,333.0,29.5,2.1,13.5,67.5,249.35,185.37
2018,9,9,6,30,476.0,40.0,2.2,14.2,108.0,365.43,296.15
2018,9,9,6,45,555.5,47.0,2.3,14.85,158.5,450.75,370.58
2018,9,9,7,0,635.0,54.0,2.4,15.5,209.0,542.54,446.28
2018,9,9,7,15,685.5,59.5,2.3,16.15,262.5,611.79,498.68
