Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,4,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,19,6,15,67.5,7.0,1.0,12.0,8.5,0.0,0.0
2018,10,19,6,30,135.0,14.0,1.0,12.4,17.0,95.82,0.0
2018,10,19,6,45,284.0,24.5,0.95,12.85,52.0,256.48,150.76
2018,10,19,7,0,433.0,35.0,0.9,13.3,87.0,396.99,315.94
2018,10,19,7,15,518.5,42.5,0.9,13.9,133.0,489.45,394.81
2018,10,19,7,30,604.0,50.0,0.9,14.5,179.0,587.52,471.85
2018,10,19,7,45,657.5,55.0,0.9,15.15,227.5,653.4,520.7
2018,10,19,8,0,711.0,60.0,0.9,15.8,276.0,727.88,573.13
2018,10,19,8,15,747.0,64.0,0.9,16.65,323.0,785.73,610.69
2018,10,19,8,30,783.0,68.0,0.9,17.5,370.0,842.42,645.92
2018,10,19,8,45,807.5,70.5,0.9,18.35,413.0,884.61,670.07
2018,10,19,9,0,832.0,73.0,0.9,19.2,456.0,924.3,691.99
2018,10,19,9,15,849.0,76.0,1.05,20.1,494.5,954.49,709.87
2018,10,19,9,30,866.0,79.0,1.2,21.0,533.0,970.13,718.22
2018,10,19,9,45,878.0,80.5,1.3,21.9,565.0,986.38,726.23
2018,10,19,10,0,890.0,82.0,1.4,22.8,597.0,998.93,731.86
2018,10,19,10,15,898.5,83.5,1.45,23.6,622.5,1004.15,732.39
2018,10,19,10,30,907.0,85.0,1.5,24.4,648.0,1005.41,730.63
2018,10,19,10,45,913.0,86.0,1.55,25.2,666.0,999.59,724.57
2018,10,19,11,0,919.0,87.0,1.6,26.0,684.0,989.76,716.2
2018,10,19,11,15,922.5,87.5,1.55,26.45,694.5,972.99,703.2
2018,10,19,11,30,926.0,88.0,1.5,26.9,705.0,952.34,687.99
2018,10,19,11,45,926.5,88.0,1.5,27.35,707.0,924.66,669.17
2018,10,19,12,0,927.0,88.0,1.5,27.8,709.0,893.43,648.2
2018,10,19,12,15,923.5,88.5,1.45,28.0,702.5,856.08,623.34
2018,10,19,12,30,920.0,89.0,1.4,28.2,696.0,815.72,596.52
2018,10,19,12,45,913.5,89.5,1.35,28.45,681.5,770.36,566.2
2018,10,19,13,0,907.0,90.0,1.3,28.7,667.0,722.64,533.18
2018,10,19,13,15,900.0,88.5,1.25,28.7,645.0,670.48,495.84
2018,10,19,13,30,893.0,87.0,1.2,28.7,623.0,616.56,456.29
2018,10,19,13,45,883.0,85.5,1.2,28.75,594.5,559.52,413.59
2018,10,19,14,0,873.0,84.0,1.2,28.8,566.0,501.54,368.72
2018,10,19,14,15,858.0,81.5,1.15,28.65,530.5,439.74,319.59
2018,10,19,14,30,843.0,79.0,1.1,28.5,495.0,377.43,268.53
2018,10,19,14,45,822.5,76.0,1.1,28.35,454.0,313.61,215.33
2018,10,19,15,0,802.0,73.0,1.1,28.2,413.0,251.31,162.87
2018,10,19,15,15,772.0,70.0,1.1,28.2,368.0,189.25,112.46
2018,10,19,15,30,742.0,67.0,1.1,28.2,323.0,130.51,70.0
2018,10,19,15,45,699.0,62.0,0.95,27.25,275.0,73.22,41.01
2018,10,19,16,0,656.0,57.0,0.8,26.3,227.0,45.25,33.07
2018,10,19,16,15,589.5,51.0,0.9,25.2,179.5,40.95,29.41
2018,10,19,16,30,523.0,45.0,1.0,24.1,132.0,36.69,25.54
2018,10,19,16,45,394.0,35.0,1.05,23.0,88.0,28.77,18.22
2018,10,19,17,0,265.0,25.0,1.1,21.9,44.0,20.83,6.93
2018,10,19,17,15,143.0,14.0,1.15,21.1,23.0,11.95,0.0
2018,10,19,17,30,21.0,3.0,1.2,20.3,2.0,0.0,0.0
2018,10,19,17,45,10.5,1.5,1.25,19.55,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,20,6,15,60.5,6.5,1.15,11.4,8.0,0.0,0.0
2018,10,20,6,30,121.0,13.0,1.2,11.9,16.0,86.26,0.0
2018,10,20,6,45,266.5,24.5,1.2,12.4,50.0,242.64,129.28
2018,10,20,7,0,412.0,36.0,1.2,12.9,84.0,382.85,305.37
2018,10,20,7,15,501.0,43.5,1.3,13.55,129.5,477.38,387.87
2018,10,20,7,30,590.0,51.0,1.4,14.2,175.0,577.55,468.46
2018,10,20,7,45,645.5,56.0,1.45,14.9,223.0,651.03,524.47
2018,10,20,8,0,701.0,61.0,1.5,15.6,271.0,719.91,574.32
2018,10,20,8,15,737.5,65.0,1.35,16.4,318.0,777.9,611.7
2018,10,20,8,30,774.0,69.0,1.2,17.2,365.0,834.74,646.08
2018,10,20,8,45,800.0,71.5,1.05,18.05,408.0,878.11,669.24
2018,10,20,9,0,826.0,74.0,0.9,18.9,451.0,919.04,689.59
2018,10,20,9,15,844.5,76.5,0.8,19.9,489.5,949.86,702.91
2018,10,20,9,30,863.0,79.0,0.7,20.9,528.0,977.4,713.7
2018,10,20,9,45,877.0,80.5,0.65,21.9,560.5,984.36,712.36
2018,10,20,10,0,891.0,82.0,0.6,22.9,593.0,998.83,716.09
2018,10,20,10,15,900.0,82.5,0.65,23.7,618.0,1003.23,716.35
2018,10,20,10,30,909.0,83.0,0.7,24.5,643.0,1003.7,714.49
2018,10,20,10,45,915.0,84.0,0.75,25.35,661.0,997.85,708.81
2018,10,20,11,0,921.0,85.0,0.8,26.2,679.0,987.99,700.89
2018,10,20,11,15,924.5,85.5,0.9,26.7,689.5,971.19,690.81
2018,10,20,11,30,928.0,86.0,1.0,27.2,700.0,950.51,678.35
2018,10,20,11,45,929.0,86.0,1.1,27.75,702.0,923.23,661.56
2018,10,20,12,0,930.0,86.0,1.2,28.3,704.0,892.37,642.42
2018,10,20,12,15,928.0,85.5,1.3,28.5,697.5,855.07,619.8
2018,10,20,12,30,926.0,85.0,1.4,28.7,691.0,814.69,594.87
2018,10,20,12,45,921.5,84.5,1.5,28.85,677.0,769.58,566.5
2018,10,20,13,0,917.0,84.0,1.6,29.0,663.0,721.96,535.09
2018,10,20,13,15,910.5,83.0,1.65,28.95,641.5,670.27,498.61
2018,10,20,13,30,904.0,82.0,1.7,28.9,620.0,616.73,459.6
2018,10,20,13,45,894.5,80.0,1.8,28.85,591.5,559.02,416.46
2018,10,20,14,0,885.0,78.0,1.9,28.8,563.0,500.3,370.87
2018,10,20,14,15,870.5,76.5,1.95,28.6,528.0,439.23,321.84
2018,10,20,14,30,856.0,75.0,2.0,28.4,493.0,377.23,270.42
2018,10,20,14,45,836.0,72.0,2.05,28.15,452.0,312.9,216.08
2018,10,20,15,0,816.0,69.0,2.1,27.9,411.0,250.01,162.48
2018,10,20,15,15,786.5,65.5,2.1,27.9,365.5,186.86,110.62
2018,10,20,15,30,757.0,62.0,2.1,27.9,320.0,126.95,67.01
2018,10,20,15,45,714.5,58.0,1.85,26.75,272.5,69.68,38.41
2018,10,20,16,0,672.0,54.0,1.6,25.6,225.0,46.91,34.58
2018,10,20,16,15,605.0,48.0,1.5,24.25,177.0,38.71,27.59
2018,10,20,16,30,538.0,42.0,1.4,22.9,129.0,34.33,23.62
2018,10,20,16,45,422.5,34.0,1.35,21.55,87.5,28.11,17.66
2018,10,20,17,0,307.0,26.0,1.3,20.2,46.0,21.99,5.88
2018,10,20,17,15,164.0,14.5,1.35,19.45,24.0,12.38,0.0
2018,10,20,17,30,21.0,3.0,1.4,18.7,2.0,0.0,0.0
2018,10,20,17,45,10.5,1.5,1.45,17.95,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,21,6,15,66.0,6.5,1.1,10.05,7.5,0.0,0.0
2018,10,21,6,30,132.0,13.0,1.2,10.5,15.0,93.08,0.0
2018,10,21,6,45,284.5,23.5,1.3,10.95,49.0,251.9,116.88
2018,10,21,7,0,437.0,34.0,1.4,11.4,83.0,398.56,318.2
2018,10,21,7,15,518.5,41.0,1.5,12.0,127.5,487.29,397.99
2018,10,21,7,30,600.0,48.0,1.6,12.6,172.0,581.17,474.79
2018,10,21,7,45,645.5,54.5,1.7,13.25,219.0,641.83,522.39
2018,10,21,8,0,691.0,61.0,1.8,13.9,266.0,710.66,573.72
2018,10,21,8,15,734.5,64.0,1.75,14.55,313.5,773.31,616.86
2018,10,21,8,30,778.0,67.0,1.7,15.2,361.0,835.12,657.45
2018,10,21,8,45,810.5,68.5,1.7,15.9,406.0,883.24,687.34
2018,10,21,9,0,843.0,70.0,1.7,16.6,451.0,929.14,714.93
2018,10,21,9,15,856.0,73.5,1.6,17.25,488.5,956.12,727.85
2018,10,21,9,30,869.0,77.0,1.5,17.9,526.0,968.52,730.93
2018,10,21,9,45,875.5,81.5,1.45,18.6,557.0,983.12,736.2
2018,10,21,10,0,882.0,86.0,1.4,19.3,588.0,993.87,738.93
2018,10,21,10,15,891.0,87.0,1.35,19.9,613.0,998.8,738.27
2018,10,21,10,30,900.0,88.0,1.3,20.5,638.0,999.81,735.31
2018,10,21,10,45,905.0,89.0,1.3,21.1,655.5,992.97,728.38
2018,10,21,11,0,910.0,90.0,1.3,21.7,673.0,982.19,719.23
2018,10,21,11,15,912.5,90.5,1.35,22.2,682.5,964.55,706.98
2018,10,21,11,30,915.0,91.0,1.4,22.7,692.0,943.13,692.45
2018,10,21,11,45,915.5,91.0,1.45,23.2,694.0,915.68,674.08
2018,10,21,12,0,916.0,91.0,1.5,23.7,696.0,884.73,653.48
2018,10,21,12,15,912.5,91.5,1.6,24.1,689.5,847.71,629.62
2018,10,21,12,30,909.0,92.0,1.7,24.5,683.0,807.75,603.54
2018,10,21,12,45,902.0,92.5,1.8,24.9,668.5,762.46,573.51
2018,10,21,13,0,895.0,93.0,1.9,25.3,654.0,714.91,540.23
2018,10,21,13,15,887.5,91.5,2.1,25.45,632.0,663.01,503.17
2018,10,21,13,30,880.0,90.0,2.3,25.6,610.0,609.45,463.43
2018,10,21,13,45,869.0,88.0,2.45,25.75,581.0,553.92,420.47
2018,10,21,14,0,858.0,86.0,2.6,25.9,552.0,494.9,373.38
2018,10,21,14,15,843.0,84.0,2.75,25.65,517.0,433.75,323.56
2018,10,21,14,30,828.0,82.0,2.9,25.4,482.0,372.87,272.19
2018,10,21,14,45,806.5,78.5,3.05,25.15,441.0,309.29,217.62
2018,10,21,15,0,785.0,75.0,3.2,24.9,400.0,247.42,164.09
2018,10,21,15,15,753.5,71.5,3.2,24.9,355.0,185.9,112.91
2018,10,21,15,30,722.0,68.0,3.2,24.9,310.0,127.92,70.28
2018,10,21,15,45,677.5,63.0,3.3,23.6,263.0,67.98,38.61
2018,10,21,16,0,633.0,58.0,3.4,22.3,216.0,46.06,34.34
2018,10,21,16,15,562.5,51.0,3.35,21.15,169.0,41.0,29.9
2018,10,21,16,30,492.0,44.0,3.3,20.0,122.0,35.93,25.23
2018,10,21,16,45,365.0,34.5,3.2,18.85,81.0,28.49,18.02
2018,10,21,17,0,238.0,25.0,3.1,17.7,40.0,21.07,3.08
2018,10,21,17,15,119.0,12.5,3.1,16.9,20.0,10.67,0.0
2018,10,21,17,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,22,6,15,2.5,3.0,1.6,10.05,3.0,0.0,0.0
2018,10,22,6,30,5.0,6.0,1.8,10.6,6.0,8.23,0.0
2018,10,22,6,45,186.0,20.5,2.05,11.15,40.5,181.69,66.27
2018,10,22,7,0,367.0,35.0,2.3,11.7,75.0,349.27,279.68
2018,10,22,7,15,486.0,41.5,2.4,12.2,123.0,463.21,381.54
2018,10,22,7,30,605.0,48.0,2.5,12.7,171.0,584.94,481.55
2018,10,22,7,45,534.0,61.5,2.6,13.2,190.5,564.93,467.66
2018,10,22,8,0,463.0,75.0,2.7,13.7,210.0,537.63,446.83
2018,10,22,8,15,516.0,85.0,2.7,14.2,259.0,610.68,503.04
2018,10,22,8,30,569.0,95.0,2.7,14.7,308.0,684.38,557.07
2018,10,22,8,45,648.0,93.0,2.7,15.25,362.5,767.52,616.11
2018,10,22,9,0,727.0,91.0,2.7,15.8,417.0,850.32,672.82
2018,10,22,9,15,788.5,85.5,2.7,16.35,466.0,905.1,708.0
2018,10,22,9,30,850.0,80.0,2.7,16.9,515.0,963.92,745.42
2018,10,22,9,45,873.0,79.5,2.7,17.4,550.5,976.99,750.88
2018,10,22,10,0,896.0,79.0,2.7,17.9,586.0,997.67,762.05
2018,10,22,10,15,905.5,80.5,2.7,18.4,611.5,1003.75,763.29
2018,10,22,10,30,915.0,82.0,2.7,18.9,637.0,1005.85,762.14
2018,10,22,10,45,921.0,82.5,2.75,19.45,655.0,999.25,755.7
2018,10,22,11,0,927.0,83.0,2.8,20.0,673.0,988.66,746.82
2018,10,22,11,15,930.0,83.5,2.9,20.35,683.0,971.26,734.55
2018,10,22,11,30,933.0,84.0,3.0,20.7,693.0,949.98,719.79
2018,10,22,11,45,934.0,84.0,3.05,21.05,695.0,922.58,700.53
2018,10,22,12,0,935.0,84.0,3.1,21.4,697.0,891.59,678.89
2018,10,22,12,15,933.5,83.5,3.2,21.55,690.5,854.56,653.86
2018,10,22,12,30,932.0,83.0,3.3,21.7,684.0,814.41,626.48
2018,10,22,12,45,928.0,82.0,3.4,21.9,670.0,768.94,594.95
2018,10,22,13,0,924.0,81.0,3.5,22.1,656.0,720.94,560.36
2018,10,22,13,15,916.0,80.0,3.6,22.0,633.5,668.08,520.57
2018,10,22,13,30,908.0,79.0,3.7,21.9,611.0,613.52,478.29
2018,10,22,13,45,896.5,77.5,3.8,21.85,581.5,555.17,431.67
2018,10,22,14,0,885.0,76.0,3.9,21.8,552.0,496.02,382.88
2018,10,22,14,15,869.5,74.0,4.0,21.4,516.5,434.22,330.91
2018,10,22,14,30,854.0,72.0,4.1,21.0,481.0,372.66,277.43
2018,10,22,14,45,833.0,70.0,4.2,20.65,440.5,308.27,220.58
2018,10,22,15,0,812.0,68.0,4.3,20.3,400.0,246.43,165.64
2018,10,22,15,15,781.5,64.5,4.3,20.3,355.0,183.55,112.08
2018,10,22,15,30,751.0,61.0,4.3,20.3,310.0,124.05,67.47
2018,10,22,15,45,706.0,57.0,4.35,19.05,262.5,67.3,38.69
2018,10,22,16,0,661.0,53.0,4.4,17.8,215.0,46.15,35.07
2018,10,22,16,15,590.0,46.5,4.25,17.0,167.5,37.58,27.42
2018,10,22,16,30,519.0,40.0,4.1,16.2,120.0,32.75,22.84
2018,10,22,16,45,389.5,31.5,3.95,15.45,79.0,26.02,16.06
2018,10,22,17,0,260.0,23.0,3.8,14.7,38.0,19.38,0.0
2018,10,22,17,15,130.0,11.5,3.65,14.15,19.0,9.82,0.0
2018,10,22,17,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,23,6,15,37.0,4.5,1.4,9.95,5.0,0.0,0.0
2018,10,23,6,30,74.0,9.0,1.5,10.5,10.0,53.61,0.0
2018,10,23,6,45,223.5,21.5,1.55,11.05,42.0,205.62,50.45
2018,10,23,7,0,373.0,34.0,1.6,11.6,74.0,352.39,279.18
2018,10,23,7,15,373.0,45.5,1.75,12.15,103.0,382.13,315.15
2018,10,23,7,30,373.0,57.0,1.9,12.7,132.0,405.33,338.14
2018,10,23,7,45,390.5,72.5,2.05,13.25,169.0,452.56,378.01
2018,10,23,8,0,408.0,88.0,2.2,13.8,206.0,499.2,415.41
2018,10,23,8,15,341.5,113.5,2.25,14.15,223.5,483.11,400.58
2018,10,23,8,30,275.0,139.0,2.3,14.5,241.0,440.51,364.68
2018,10,23,8,45,345.5,146.5,2.3,14.9,290.0,518.29,426.09
2018,10,23,9,0,416.0,154.0,2.3,15.3,339.0,620.43,502.76
2018,10,23,9,15,560.5,134.5,2.4,15.6,406.0,748.86,597.63
2018,10,23,9,30,705.0,115.0,2.5,15.9,473.0,871.33,683.31
2018,10,23,9,45,501.0,165.0,2.6,16.15,427.5,721.02,572.5
2018,10,23,10,0,297.0,215.0,2.7,16.4,382.0,553.79,443.11
2018,10,23,10,15,244.5,241.5,2.85,16.6,383.0,529.12,422.83
2018,10,23,10,30,192.0,268.0,3.0,16.8,384.0,481.84,384.73
2018,10,23,10,45,300.5,259.5,3.1,17.0,446.5,590.52,469.39
2018,10,23,11,0,409.0,251.0,3.2,17.2,509.0,674.04,532.78
2018,10,23,11,15,494.0,225.0,3.3,17.2,541.5,731.28,575.82
2018,10,23,11,30,579.0,199.0,3.4,17.2,574.0,763.15,600.6
2018,10,23,11,45,625.0,184.5,3.45,17.2,590.5,774.75,609.29
2018,10,23,12,0,671.0,170.0,3.5,17.2,607.0,774.02,609.3
2018,10,23,12,15,504.5,218.5,3.55,17.2,545.5,653.39,517.08
2018,10,23,12,30,338.0,267.0,3.6,17.2,484.0,534.97,425.13
2018,10,23,12,45,412.5,235.5,3.6,17.2,494.5,550.96,438.81
2018,10,23,13,0,487.0,204.0,3.6,17.2,505.0,546.69,436.13
2018,10,23,13,15,680.0,145.5,3.45,17.4,550.0,589.0,468.55
2018,10,23,13,30,873.0,87.0,3.3,17.6,595.0,600.07,475.22
2018,10,23,13,45,873.0,82.5,3.2,17.85,569.5,546.59,430.42
2018,10,23,14,0,873.0,78.0,3.1,18.1,544.0,491.21,383.2
2018,10,23,14,15,730.0,103.0,2.9,18.2,475.0,401.99,309.94
2018,10,23,14,30,587.0,128.0,2.7,18.3,406.0,326.34,247.74
2018,10,23,14,45,667.0,100.5,2.55,18.4,390.5,284.71,207.52
2018,10,23,15,0,747.0,73.0,2.4,18.5,375.0,235.49,159.67
2018,10,23,15,15,741.0,66.0,2.4,18.5,337.0,177.62,109.43
2018,10,23,15,30,735.0,59.0,2.4,18.5,299.0,120.12,65.36
2018,10,23,15,45,700.0,55.0,2.25,18.15,255.0,64.84,37.22
2018,10,23,16,0,665.0,51.0,2.1,17.8,211.0,44.53,33.65
2018,10,23,16,15,595.0,45.0,1.9,16.85,164.0,39.7,29.29
2018,10,23,16,30,525.0,39.0,1.7,15.9,117.0,32.02,22.22
2018,10,23,16,45,393.5,30.5,1.5,14.95,76.5,25.26,15.28
2018,10,23,17,0,262.0,22.0,1.3,14.0,36.0,18.59,0.0
2018,10,23,17,15,131.0,11.0,1.4,13.55,18.0,9.39,0.0
2018,10,23,17,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,24,6,15,14.5,3.5,1.05,10.2,3.5,0.0,0.0
2018,10,24,6,30,29.0,7.0,1.0,10.6,7.0,23.97,0.0
2018,10,24,6,45,65.5,22.5,0.95,11.0,27.5,89.71,4.64
2018,10,24,7,0,102.0,38.0,0.9,11.4,48.0,149.37,115.85
2018,10,24,7,15,247.5,48.5,1.1,12.1,92.0,288.46,237.98
2018,10,24,7,30,393.0,59.0,1.3,12.8,136.0,428.84,355.33
2018,10,24,7,45,552.5,55.5,1.5,13.55,195.5,571.64,468.16
2018,10,24,8,0,712.0,52.0,1.7,14.3,255.0,715.5,576.26
2018,10,24,8,15,747.0,55.0,1.65,14.9,300.0,770.42,613.15
2018,10,24,8,30,782.0,58.0,1.6,15.5,345.0,824.21,648.3
2018,10,24,8,45,806.0,60.5,1.55,16.15,386.5,865.37,673.08
2018,10,24,9,0,830.0,63.0,1.5,16.8,428.0,893.58,688.24
2018,10,24,9,15,846.5,65.0,1.5,17.45,465.0,921.4,703.55
2018,10,24,9,30,863.0,67.0,1.5,18.1,502.0,946.07,716.51
2018,10,24,9,45,873.5,69.0,1.5,18.8,532.5,961.4,723.03
2018,10,24,10,0,884.0,71.0,1.5,19.5,563.0,973.06,727.28
2018,10,24,10,15,892.0,72.0,1.55,20.05,587.0,977.14,727.86
2018,10,24,10,30,900.0,73.0,1.6,20.6,611.0,977.34,726.14
2018,10,24,10,45,904.5,74.0,1.65,21.15,628.0,970.22,719.83
2018,10,24,11,0,909.0,75.0,1.7,21.7,645.0,959.2,711.21
2018,10,24,11,15,911.0,75.5,1.85,22.05,654.0,941.37,700.06
2018,10,24,11,30,913.0,76.0,2.0,22.4,663.0,919.8,686.4
2018,10,24,11,45,912.5,76.0,2.1,22.8,664.0,891.81,667.72
2018,10,24,12,0,912.0,76.0,2.2,23.2,665.0,860.41,646.72
2018,10,24,12,15,909.0,76.0,2.3,23.45,658.5,823.74,622.35
2018,10,24,12,30,906.0,76.0,2.4,23.7,652.0,784.13,595.76
2018,10,24,12,45,901.5,75.0,2.5,23.95,638.0,739.58,565.43
2018,10,24,13,0,897.0,74.0,2.6,24.2,624.0,692.64,532.16
2018,10,24,13,15,872.5,78.5,2.65,24.25,598.0,636.7,490.14
2018,10,24,13,30,848.0,83.0,2.7,24.3,572.0,580.53,446.89
2018,10,24,13,45,819.0,86.0,2.75,24.35,539.5,522.49,401.05
2018,10,24,14,0,790.0,89.0,2.8,24.4,507.0,462.95,352.87
2018,10,24,14,15,702.0,101.5,2.75,24.15,454.5,388.39,292.87
2018,10,24,14,30,614.0,114.0,2.7,23.9,402.0,322.88,239.36
2018,10,24,14,45,449.0,131.5,2.65,23.7,332.5,244.85,178.41
2018,10,24,15,0,284.0,149.0,2.6,23.5,263.0,186.98,135.52
2018,10,24,15,15,388.5,118.0,2.6,23.5,254.5,157.87,106.64
2018,10,24,15,30,493.0,87.0,2.6,23.5,246.0,116.3,70.59
2018,10,24,15,45,563.5,67.5,2.45,22.75,222.0,66.52,40.41
2018,10,24,16,0,634.0,48.0,2.3,22.0,198.0,41.8,30.66
2018,10,24,16,15,563.0,42.5,2.15,21.2,153.0,37.36,26.68
2018,10,24,16,30,492.0,37.0,2.0,20.4,108.0,30.27,20.2
2018,10,24,16,45,364.0,28.5,1.8,19.55,70.0,23.51,13.25
2018,10,24,17,0,236.0,20.0,1.6,18.7,32.0,16.8,0.0
2018,10,24,17,15,118.0,10.0,1.8,18.15,16.0,8.54,0.0
2018,10,24,17,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,25,6,15,44.5,4.5,1.05,11.4,5.0,0.0,0.0
2018,10,25,6,30,89.0,9.0,1.1,11.8,10.0,62.87,0.0
2018,10,25,6,45,242.5,20.0,1.1,12.15,40.0,213.17,0.0
2018,10,25,7,0,396.0,31.0,1.1,12.5,70.0,365.51,282.14
2018,10,25,7,15,478.5,38.0,1.2,13.1,111.5,452.49,366.04
2018,10,25,7,30,561.0,45.0,1.3,13.7,153.0,544.91,442.39
2018,10,25,7,45,435.5,68.0,1.4,14.3,165.5,489.64,401.95
2018,10,25,8,0,310.0,91.0,1.5,14.9,178.0,418.71,346.15
2018,10,25,8,15,461.0,89.5,1.55,15.7,244.0,557.17,455.05
2018,10,25,8,30,612.0,88.0,1.6,16.5,310.0,713.56,568.86
2018,10,25,8,45,709.0,79.5,1.65,17.3,366.0,804.78,630.27
2018,10,25,9,0,806.0,71.0,1.7,18.1,422.0,891.31,686.74
2018,10,25,9,15,833.0,70.5,1.85,18.95,461.0,925.67,707.18
2018,10,25,9,30,860.0,70.0,2.0,19.8,500.0,946.12,718.53
2018,10,25,9,45,873.5,71.0,2.1,20.65,531.0,962.92,726.93
2018,10,25,10,0,887.0,72.0,2.2,21.5,562.0,976.12,732.97
2018,10,25,10,15,896.0,73.5,2.25,22.15,587.0,981.75,734.1
2018,10,25,10,30,905.0,75.0,2.3,22.8,612.0,983.45,732.85
2018,10,25,10,45,911.0,75.5,2.35,23.5,629.5,977.02,726.29
2018,10,25,11,0,917.0,76.0,2.4,24.2,647.0,966.64,717.38
2018,10,25,11,15,920.5,76.5,2.4,24.6,657.0,950.0,704.87
2018,10,25,11,30,924.0,77.0,2.4,25.0,667.0,929.52,690.04
2018,10,25,11,45,925.0,77.0,2.4,25.4,669.0,902.51,671.01
2018,10,25,12,0,926.0,77.0,2.4,25.8,671.0,871.96,649.75
2018,10,25,12,15,923.0,77.0,2.4,26.05,664.5,834.78,624.43
2018,10,25,12,30,920.0,77.0,2.4,26.3,658.0,794.62,597.05
2018,10,25,12,45,914.5,77.0,2.45,26.55,644.0,749.85,566.66
2018,10,25,13,0,909.0,77.0,2.5,26.8,630.0,702.71,533.31
2018,10,25,13,15,902.0,76.0,2.5,26.9,608.5,651.41,495.03
2018,10,25,13,30,895.0,75.0,2.5,27.0,587.0,598.35,454.45
2018,10,25,13,45,885.5,73.5,2.5,27.1,559.0,541.98,410.22
2018,10,25,14,0,876.0,72.0,2.5,27.2,531.0,484.63,363.85
2018,10,25,14,15,861.0,70.5,2.5,27.05,496.5,424.3,314.14
2018,10,25,14,30,846.0,69.0,2.5,26.9,462.0,364.15,263.04
2018,10,25,14,45,824.5,66.0,2.55,26.8,421.5,299.53,207.62
2018,10,25,15,0,803.0,63.0,2.6,26.7,381.0,237.52,154.12
2018,10,25,15,15,772.0,60.0,2.6,26.7,336.5,175.94,103.33
2018,10,25,15,30,741.0,57.0,2.6,26.7,292.0,117.75,61.31
2018,10,25,15,45,695.0,53.0,2.15,25.6,245.5,61.95,34.41
2018,10,25,16,0,649.0,49.0,1.7,24.5,199.0,42.85,31.2
2018,10,25,16,15,575.0,43.5,1.65,23.2,153.5,38.42,27.3
2018,10,25,16,30,501.0,38.0,1.6,21.9,108.0,31.25,20.83
2018,10,25,16,45,357.0,28.5,1.55,20.65,68.5,23.59,12.92
2018,10,25,17,0,213.0,19.0,1.5,19.4,29.0,15.96,0.0
2018,10,25,17,15,106.5,9.5,1.65,18.75,14.5,8.11,0.0
2018,10,25,17,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,26,6,15,47.0,4.5,1.0,11.45,4.5,0.0,0.0
2018,10,26,6,30,94.0,9.0,1.0,11.9,9.0,65.95,0.0
2018,10,26,6,45,251.5,19.0,1.05,12.35,38.5,216.49,0.0
2018,10,26,7,0,409.0,29.0,1.1,12.8,68.0,372.55,283.58
2018,10,26,7,15,502.5,35.0,1.15,13.4,111.0,457.91,368.79
2018,10,26,7,30,596.0,41.0,1.2,14.0,154.0,559.83,452.11
2018,10,26,7,45,630.0,48.0,1.25,14.65,196.5,618.28,498.08
2018,10,26,8,0,664.0,55.0,1.3,15.3,239.0,676.71,541.58
2018,10,26,8,15,686.5,61.5,1.15,16.15,280.5,723.72,572.06
2018,10,26,8,30,709.0,68.0,1.0,17.0,322.0,769.12,599.42
2018,10,26,8,45,699.5,79.5,0.9,17.8,355.5,795.14,612.6
2018,10,26,9,0,690.0,91.0,0.8,18.6,389.0,811.89,618.98
2018,10,26,9,15,711.0,95.0,0.7,19.4,425.5,844.6,635.81
2018,10,26,9,30,732.0,99.0,0.6,20.2,462.0,874.6,649.98
2018,10,26,9,45,756.0,100.5,0.55,21.0,496.0,895.07,658.54
2018,10,26,10,0,780.0,102.0,0.5,21.8,530.0,918.91,669.25
2018,10,26,10,15,800.5,100.5,0.45,22.45,556.5,932.11,673.42
2018,10,26,10,30,821.0,99.0,0.4,23.1,583.0,941.48,675.4
2018,10,26,10,45,778.5,116.5,0.35,23.8,586.0,908.74,651.12
2018,10,26,11,0,736.0,134.0,0.3,24.5,589.0,879.72,630.07
2018,10,26,11,15,718.0,143.0,0.4,25.05,592.5,854.92,615.0
2018,10,26,11,30,700.0,152.0,0.5,25.6,596.0,827.42,598.08
2018,10,26,11,45,733.5,140.5,0.6,26.1,607.0,819.98,594.16
2018,10,26,12,0,767.0,129.0,0.7,26.6,618.0,807.66,586.81
2018,10,26,12,15,763.0,129.0,0.8,26.9,611.5,773.12,565.39
2018,10,26,12,30,759.0,129.0,0.9,27.2,605.0,736.13,542.19
2018,10,26,12,45,815.0,107.5,1.0,27.5,608.5,715.15,529.12
2018,10,26,13,0,871.0,86.0,1.1,27.8,612.0,685.38,509.16
2018,10,26,13,15,859.5,86.0,1.15,27.9,589.5,634.0,472.43
2018,10,26,13,30,848.0,86.0,1.2,28.0,567.0,584.1,435.68
2018,10,26,13,45,836.0,84.0,1.3,28.1,538.5,527.38,393.18
2018,10,26,14,0,824.0,82.0,1.4,28.2,510.0,470.1,348.62
2018,10,26,14,15,802.0,80.0,1.4,28.05,473.5,408.49,299.27
2018,10,26,14,30,780.0,78.0,1.4,27.9,437.0,348.06,249.34
2018,10,26,14,45,744.0,76.0,1.35,27.8,394.0,285.13,196.74
2018,10,26,15,0,708.0,74.0,1.3,27.7,351.0,225.72,146.99
2018,10,26,15,15,683.5,70.0,1.3,27.7,311.5,167.17,99.34
2018,10,26,15,30,659.0,66.0,1.3,27.7,272.0,113.88,61.06
2018,10,26,15,45,605.5,60.5,1.0,26.7,226.5,61.43,35.41
2018,10,26,16,0,552.0,55.0,0.7,25.7,181.0,43.62,31.68
2018,10,26,16,15,453.5,49.5,0.75,24.85,136.5,39.72,28.18
2018,10,26,16,30,355.0,44.0,0.8,24.0,92.0,36.04,24.56
2018,10,26,16,45,250.0,31.0,0.8,23.15,58.0,25.69,13.96
2018,10,26,17,0,145.0,18.0,0.8,22.3,24.0,15.36,0.0
2018,10,26,17,15,72.5,9.0,0.85,21.75,12.0,7.68,0.0
2018,10,26,17,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.95,20.65,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,27,6,15,25.5,3.0,1.3,12.7,3.0,0.0,0.0
2018,10,27,6,30,51.0,6.0,1.4,13.1,6.0,36.71,0.0
2018,10,27,6,45,194.0,18.5,1.5,13.45,34.0,175.88,0.0
2018,10,27,7,0,337.0,31.0,1.6,13.8,62.0,322.9,242.82
2018,10,27,7,15,443.5,38.5,1.75,14.4,105.0,426.33,344.89
2018,10,27,7,30,550.0,46.0,1.9,15.0,148.0,536.97,436.58
2018,10,27,7,45,611.0,51.0,2.0,15.55,194.0,612.66,497.0
2018,10,27,8,0,672.0,56.0,2.1,16.1,240.0,684.13,551.41
2018,10,27,8,15,686.5,63.0,2.0,16.85,279.5,724.84,578.94
2018,10,27,8,30,701.0,70.0,1.9,17.6,319.0,763.47,603.62
2018,10,27,8,45,747.0,70.5,1.85,18.3,364.5,821.04,641.09
2018,10,27,9,0,793.0,71.0,1.8,19.0,410.0,876.94,675.82
2018,10,27,9,15,810.5,74.0,1.8,19.65,447.0,906.55,692.29
2018,10,27,9,30,828.0,77.0,1.8,20.3,484.0,933.03,706.63
2018,10,27,9,45,806.0,88.5,1.8,21.0,505.5,928.35,699.87
2018,10,27,10,0,784.0,100.0,1.8,21.7,527.0,919.33,690.74
2018,10,27,10,15,820.0,94.5,1.8,22.25,558.5,942.69,703.8
2018,10,27,10,30,856.0,89.0,1.8,22.8,590.0,961.83,713.68
2018,10,27,10,45,867.0,88.5,1.85,23.35,608.5,948.3,702.86
2018,10,27,11,0,878.0,88.0,1.9,23.9,627.0,941.85,697.23
2018,10,27,11,15,871.5,91.5,1.95,24.35,633.5,920.08,681.82
2018,10,27,11,30,865.0,95.0,2.0,24.8,640.0,894.98,664.45
2018,10,27,11,45,874.0,93.0,2.05,25.3,644.5,873.98,649.77
2018,10,27,12,0,883.0,91.0,2.1,25.8,649.0,849.23,632.59
2018,10,27,12,15,892.0,86.5,2.15,26.05,646.0,817.99,611.68
2018,10,27,12,30,901.0,82.0,2.2,26.3,643.0,783.11,588.26
2018,10,27,12,45,871.5,89.0,2.25,26.55,621.5,729.38,551.64
2018,10,27,13,0,842.0,96.0,2.3,26.8,600.0,679.91,515.65
2018,10,27,13,15,852.5,89.0,2.4,26.75,584.0,635.31,483.21
2018,10,27,13,30,863.0,82.0,2.5,26.7,568.0,584.93,445.39
2018,10,27,13,45,848.0,80.5,2.6,26.65,538.0,529.11,401.97
2018,10,27,14,0,833.0,79.0,2.7,26.6,508.0,470.41,354.98
2018,10,27,14,15,804.0,79.0,2.75,26.35,470.0,407.53,303.58
2018,10,27,14,30,775.0,79.0,2.8,26.1,432.0,346.55,252.25
2018,10,27,14,45,710.0,83.0,2.9,25.85,384.0,279.04,196.06
2018,10,27,15,0,645.0,87.0,3.0,25.6,336.0,220.03,147.07
2018,10,27,15,15,626.0,79.0,3.0,25.6,297.0,165.31,101.65
2018,10,27,15,30,607.0,71.0,3.0,25.6,258.0,112.78,63.0
2018,10,27,15,45,509.0,67.5,3.1,24.45,207.0,64.08,39.64
2018,10,27,16,0,411.0,64.0,3.2,23.3,156.0,50.25,37.67
2018,10,27,16,15,348.5,53.0,3.1,22.35,118.0,40.49,29.08
2018,10,27,16,30,286.0,42.0,3.0,21.4,80.0,32.36,21.64
2018,10,27,16,45,195.5,29.0,2.85,20.4,50.0,22.49,11.2
2018,10,27,17,0,105.0,16.0,2.7,19.4,20.0,13.66,0.0
2018,10,27,17,15,52.5,8.0,2.85,18.8,10.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.1,17.55,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.15,16.6,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,28,6,15,6.0,1.5,2.3,12.75,1.5,0.0,0.0
2018,10,28,6,30,12.0,3.0,2.5,13.2,3.0,2.56,0.0
2018,10,28,6,45,94.0,17.0,2.7,13.7,25.0,76.8,0.0
2018,10,28,7,0,176.0,31.0,2.9,14.2,47.0,209.0,153.94
2018,10,28,7,15,291.5,38.5,3.05,14.8,83.5,311.85,255.01
2018,10,28,7,30,407.0,46.0,3.2,15.4,120.0,423.51,350.53
2018,10,28,7,45,426.0,61.0,3.35,16.05,158.0,472.44,391.9
2018,10,28,8,0,445.0,76.0,3.5,16.7,196.0,513.55,425.19
2018,10,28,8,15,589.5,69.5,3.55,17.25,258.5,653.26,533.23
2018,10,28,8,30,734.0,63.0,3.6,17.8,321.0,783.79,629.04
2018,10,28,8,45,780.0,62.5,3.65,18.4,366.5,840.18,667.09
2018,10,28,9,0,826.0,62.0,3.7,19.0,412.0,884.43,695.89
2018,10,28,9,15,811.0,71.5,3.7,19.45,440.5,902.59,705.75
2018,10,28,9,30,796.0,81.0,3.7,19.9,469.0,906.0,705.29
2018,10,28,9,45,667.5,110.5,3.7,20.4,450.0,825.66,645.36
2018,10,28,10,0,539.0,140.0,3.7,20.9,431.0,733.35,576.77
2018,10,28,10,15,575.0,146.5,3.75,21.25,469.5,771.33,603.44
2018,10,28,10,30,611.0,153.0,3.8,21.6,508.0,806.01,626.69
2018,10,28,10,45,610.5,159.0,3.8,21.95,522.5,801.56,621.7
2018,10,28,11,0,610.0,165.0,3.8,22.3,537.0,794.14,615.03
2018,10,28,11,15,747.0,125.0,3.9,22.45,587.5,858.68,660.51
2018,10,28,11,30,884.0,85.0,4.0,22.6,638.0,899.15,688.23
2018,10,28,11,45,893.0,82.5,4.05,22.8,642.0,877.17,672.15
2018,10,28,12,0,902.0,80.0,4.1,23.0,646.0,851.39,653.93
2018,10,28,12,15,896.5,80.5,4.15,23.0,638.5,813.65,627.76
2018,10,28,12,30,891.0,81.0,4.2,23.0,631.0,773.2,599.57
2018,10,28,12,45,881.5,82.0,4.3,23.05,616.0,727.92,567.72
2018,10,28,13,0,872.0,83.0,4.4,23.1,601.0,680.67,532.59
2018,10,28,13,15,863.0,82.0,4.45,22.95,579.5,629.94,493.69
2018,10,28,13,30,854.0,81.0,4.5,22.8,558.0,577.77,452.58
2018,10,28,13,45,764.0,100.5,4.5,22.7,511.0,504.6,393.88
2018,10,28,14,0,674.0,120.0,4.5,22.6,464.0,435.0,337.27
2018,10,28,14,15,637.5,118.5,4.5,22.3,426.0,375.45,287.74
2018,10,28,14,30,601.0,117.0,4.5,22.0,388.0,319.05,239.77
2018,10,28,14,45,429.0,128.0,4.5,21.7,312.5,235.07,173.4
2018,10,28,15,0,257.0,139.0,4.5,21.4,237.0,172.55,126.51
2018,10,28,15,15,269.0,124.5,4.5,21.4,216.5,142.53,100.56
2018,10,28,15,30,281.0,110.0,4.5,21.4,196.0,111.11,75.64
2018,10,28,15,45,238.5,94.5,4.4,20.45,159.0,76.15,54.48
2018,10,28,16,0,196.0,79.0,4.3,19.5,122.0,59.12,45.96
2018,10,28,16,15,172.0,62.5,4.15,18.95,93.5,47.41,35.45
2018,10,28,16,30,148.0,46.0,4.0,18.4,65.0,35.4,24.42
2018,10,28,16,45,94.5,30.0,3.85,17.85,40.0,23.36,11.37
2018,10,28,17,0,41.0,14.0,3.7,17.3,15.0,11.95,0.0
2018,10,28,17,15,20.5,7.0,3.6,16.9,7.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
