Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,6,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,18,6,45,23.5,5.5,0.8,6.6,6.0,0.0,0.0
2018,11,18,7,0,47.0,11.0,0.8,6.6,12.0,41.33,0.0
2018,11,18,7,15,134.0,27.0,0.8,6.95,39.5,166.91,64.06
2018,11,18,7,30,221.0,43.0,0.8,7.3,67.0,271.86,217.77
2018,11,18,7,45,298.0,57.5,0.85,7.7,105.5,355.67,295.44
2018,11,18,8,0,375.0,72.0,0.9,8.1,144.0,444.63,371.13
2018,11,18,8,15,434.0,82.0,0.85,8.45,184.5,515.57,428.23
2018,11,18,8,30,493.0,92.0,0.8,8.8,225.0,588.33,483.92
2018,11,18,8,45,537.0,99.0,0.75,9.2,264.5,644.44,524.44
2018,11,18,9,0,581.0,106.0,0.7,9.6,304.0,705.28,566.83
2018,11,18,9,15,618.0,110.0,0.7,10.25,341.0,751.72,597.43
2018,11,18,9,30,655.0,114.0,0.7,10.9,378.0,795.77,625.6
2018,11,18,9,45,686.5,114.0,0.7,11.5,409.5,827.37,644.55
2018,11,18,10,0,718.0,114.0,0.7,12.1,441.0,855.73,661.13
2018,11,18,10,15,735.5,115.5,0.85,12.75,465.5,869.3,670.13
2018,11,18,10,30,753.0,117.0,1.0,13.4,490.0,879.4,676.92
2018,11,18,10,45,766.5,118.0,1.15,14.1,508.5,881.58,678.19
2018,11,18,11,0,780.0,119.0,1.3,14.8,527.0,880.11,677.03
2018,11,18,11,15,787.0,119.0,1.4,15.3,537.0,867.97,668.38
2018,11,18,11,30,794.0,119.0,1.5,15.8,547.0,852.34,657.48
2018,11,18,11,45,797.5,117.5,1.55,16.3,549.0,828.58,640.41
2018,11,18,12,0,801.0,116.0,1.6,16.8,551.0,801.65,621.23
2018,11,18,12,15,771.5,124.5,1.55,17.1,540.0,757.31,589.24
2018,11,18,12,30,742.0,133.0,1.5,17.4,529.0,711.78,555.23
2018,11,18,12,45,699.5,142.5,1.45,17.7,508.5,657.44,513.92
2018,11,18,13,0,657.0,152.0,1.4,18.0,488.0,603.72,472.61
2018,11,18,13,15,646.0,147.5,1.25,18.1,467.0,557.32,436.23
2018,11,18,13,30,635.0,143.0,1.1,18.2,446.0,510.3,398.65
2018,11,18,13,45,621.5,139.0,1.0,18.35,421.5,462.09,359.63
2018,11,18,14,0,608.0,135.0,0.9,18.5,397.0,413.99,319.82
2018,11,18,14,15,578.0,126.5,0.75,18.35,360.0,351.92,268.84
2018,11,18,14,30,548.0,118.0,0.6,18.2,323.0,296.65,222.3
2018,11,18,14,45,509.5,111.0,0.45,18.05,286.0,243.25,177.01
2018,11,18,15,0,471.0,104.0,0.3,17.9,249.0,193.93,135.36
2018,11,18,15,15,388.5,94.5,0.3,17.9,202.5,140.18,93.69
2018,11,18,15,30,306.0,85.0,0.3,17.9,156.0,96.46,62.9
2018,11,18,15,45,246.0,70.5,0.5,16.5,120.0,60.21,41.09
2018,11,18,16,0,186.0,56.0,0.7,15.1,84.0,42.75,31.66
2018,11,18,16,15,120.5,39.5,0.8,14.4,55.5,30.5,20.05
2018,11,18,16,30,55.0,23.0,0.9,13.7,27.0,18.05,2.89
2018,11,18,16,45,30.5,12.0,1.0,13.0,14.0,10.24,0.0
2018,11,18,17,0,6.0,1.0,1.1,12.3,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.1,12.0,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,19,6,45,10.5,4.0,1.25,6.0,4.0,0.0,0.0
2018,11,19,7,0,21.0,8.0,1.2,6.0,8.0,21.07,0.0
2018,11,19,7,15,69.0,23.0,1.3,6.8,29.0,98.84,24.23
2018,11,19,7,30,117.0,38.0,1.4,7.6,50.0,167.97,133.23
2018,11,19,7,45,168.5,52.5,1.5,8.35,79.0,227.97,190.65
2018,11,19,8,0,220.0,67.0,1.6,9.1,108.0,291.36,246.78
2018,11,19,8,15,268.0,79.5,1.7,9.7,142.0,370.32,313.49
2018,11,19,8,30,316.0,92.0,1.8,10.3,176.0,432.75,365.09
2018,11,19,8,45,394.0,99.5,1.9,10.9,221.0,516.24,432.49
2018,11,19,9,0,472.0,107.0,2.0,11.5,266.0,601.24,497.72
2018,11,19,9,15,573.5,102.5,1.95,12.15,317.0,701.16,570.87
2018,11,19,9,30,675.0,98.0,1.9,12.8,368.0,794.73,636.19
2018,11,19,9,45,697.5,101.0,1.9,13.5,398.5,821.08,651.49
2018,11,19,10,0,720.0,104.0,1.9,14.2,429.0,844.43,665.1
2018,11,19,10,15,640.0,125.5,1.85,14.75,425.5,790.37,623.49
2018,11,19,10,30,560.0,147.0,1.8,15.3,422.0,724.64,574.13
2018,11,19,10,45,594.0,143.5,1.75,15.85,444.0,750.93,591.5
2018,11,19,11,0,628.0,140.0,1.7,16.4,466.0,765.78,599.64
2018,11,19,11,15,677.5,132.0,1.65,16.75,490.0,785.31,611.65
2018,11,19,11,30,727.0,124.0,1.6,17.1,514.0,799.73,619.98
2018,11,19,11,45,703.0,130.5,1.55,17.45,508.5,763.86,593.13
2018,11,19,12,0,679.0,137.0,1.5,17.8,503.0,726.3,565.64
2018,11,19,12,15,539.0,167.5,1.45,17.95,456.0,616.14,483.37
2018,11,19,12,30,399.0,198.0,1.4,18.1,409.0,520.65,410.36
2018,11,19,12,45,406.0,193.5,1.35,18.25,404.0,499.7,394.55
2018,11,19,13,0,413.0,189.0,1.3,18.4,399.0,476.94,376.52
2018,11,19,13,15,415.0,180.0,1.2,18.4,384.0,445.08,351.32
2018,11,19,13,30,417.0,171.0,1.1,18.4,369.0,412.12,324.87
2018,11,19,13,45,359.5,170.0,1.05,18.4,333.5,347.22,273.55
2018,11,19,14,0,302.0,169.0,1.0,18.4,298.0,297.6,233.65
2018,11,19,14,15,201.5,156.5,0.85,18.15,240.0,220.54,172.41
2018,11,19,14,30,101.0,144.0,0.7,17.9,182.0,161.7,126.08
2018,11,19,14,45,61.0,119.0,0.6,17.7,141.0,117.48,90.68
2018,11,19,15,0,21.0,94.0,0.5,17.5,100.0,83.17,63.6
2018,11,19,15,15,20.0,83.5,0.5,17.5,88.5,71.99,54.27
2018,11,19,15,30,19.0,73.0,0.5,17.5,77.0,60.98,45.05
2018,11,19,15,45,14.5,58.0,0.5,16.9,60.5,46.81,33.52
2018,11,19,16,0,10.0,43.0,0.5,16.3,44.0,34.86,24.67
2018,11,19,16,15,9.5,29.5,0.5,16.05,30.5,24.12,14.51
2018,11,19,16,30,9.0,16.0,0.5,15.8,17.0,13.43,0.0
2018,11,19,16,45,8.0,8.5,0.5,15.55,9.0,7.26,0.0
2018,11,19,17,0,7.0,1.0,0.5,15.3,1.0,0.0,0.0
2018,11,19,17,15,3.5,0.5,0.5,15.1,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,14.75,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,20,6,45,42.5,5.0,0.9,6.85,5.5,0.0,0.0
2018,11,20,7,0,85.0,10.0,0.9,6.7,11.0,66.05,0.0
2018,11,20,7,15,224.5,21.5,0.95,7.3,40.0,218.34,27.01
2018,11,20,7,30,364.0,33.0,1.0,7.9,69.0,363.47,285.38
2018,11,20,7,45,450.5,41.5,1.0,8.45,109.0,454.61,372.23
2018,11,20,8,0,537.0,50.0,1.0,9.0,149.0,550.12,451.03
2018,11,20,8,15,592.5,55.5,1.05,9.6,190.5,618.69,505.44
2018,11,20,8,30,648.0,61.0,1.1,10.2,232.0,687.76,557.67
2018,11,20,8,45,683.5,66.0,1.1,10.8,271.5,738.18,593.31
2018,11,20,9,0,719.0,71.0,1.1,11.4,311.0,787.19,626.55
2018,11,20,9,15,731.0,77.0,1.0,12.2,344.0,813.93,640.92
2018,11,20,9,30,743.0,83.0,0.9,13.0,377.0,837.82,652.81
2018,11,20,9,45,720.5,95.0,0.85,13.8,398.0,834.11,646.09
2018,11,20,10,0,698.0,107.0,0.8,14.6,419.0,826.51,637.12
2018,11,20,10,15,737.5,104.5,0.85,15.25,450.0,855.81,655.6
2018,11,20,10,30,777.0,102.0,0.9,15.9,481.0,881.37,670.87
2018,11,20,10,45,788.5,102.0,0.95,16.55,498.0,874.27,664.2
2018,11,20,11,0,800.0,102.0,1.0,17.2,515.0,870.26,660.2
2018,11,20,11,15,772.5,109.0,1.15,17.7,514.0,841.71,641.52
2018,11,20,11,30,745.0,116.0,1.3,18.2,513.0,805.35,617.45
2018,11,20,11,45,675.0,132.5,1.5,18.75,493.0,742.24,574.61
2018,11,20,12,0,605.0,149.0,1.7,19.3,473.0,679.02,529.83
2018,11,20,12,15,614.5,144.5,1.75,19.5,471.0,656.96,514.0
2018,11,20,12,30,624.0,140.0,1.8,19.7,469.0,632.07,495.46
2018,11,20,12,45,632.0,133.5,1.8,19.9,459.5,601.34,472.07
2018,11,20,13,0,640.0,127.0,1.8,20.1,450.0,568.07,446.37
2018,11,20,13,15,587.5,135.5,1.8,20.05,423.0,510.76,401.99
2018,11,20,13,30,535.0,144.0,1.8,20.0,396.0,451.24,355.41
2018,11,20,13,45,561.0,128.5,1.75,20.0,379.5,422.49,331.44
2018,11,20,14,0,587.0,113.0,1.7,20.0,363.0,384.98,299.54
2018,11,20,14,15,623.0,99.5,1.5,19.8,346.0,349.44,267.59
2018,11,20,14,30,659.0,86.0,1.3,19.6,329.0,309.0,230.35
2018,11,20,14,45,622.5,80.5,1.15,19.4,291.0,251.28,180.45
2018,11,20,15,0,586.0,75.0,1.0,19.2,253.0,197.26,133.93
2018,11,20,15,15,553.0,66.0,1.0,19.2,214.5,144.67,90.21
2018,11,20,15,30,520.0,57.0,1.0,19.2,176.0,95.98,53.85
2018,11,20,15,45,440.5,51.5,0.9,18.0,137.5,53.03,31.41
2018,11,20,16,0,361.0,46.0,0.8,16.8,99.0,37.44,26.78
2018,11,20,16,15,250.5,35.0,0.85,16.4,65.5,27.12,16.84
2018,11,20,16,30,140.0,24.0,0.9,16.0,32.0,18.65,0.8
2018,11,20,16,45,74.5,12.5,0.9,15.55,16.5,10.67,0.0
2018,11,20,17,0,9.0,1.0,0.9,15.1,1.0,0.0,0.0
2018,11,20,17,15,4.5,0.5,0.85,15.0,0.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,21,6,45,0.5,0.5,1.75,11.55,0.5,0.0,0.0
2018,11,21,7,0,1.0,1.0,1.8,11.6,1.0,1.53,0.0
2018,11,21,7,15,0.5,3.5,1.95,11.95,3.5,3.22,0.0
2018,11,21,7,30,0.0,6.0,2.1,12.3,6.0,4.92,0.0
2018,11,21,7,45,0.0,7.5,2.25,12.65,7.5,6.15,0.0
2018,11,21,8,0,0.0,9.0,2.4,13.0,9.0,7.39,0.66
2018,11,21,8,15,0.0,11.0,2.5,13.2,11.0,9.04,2.13
2018,11,21,8,30,0.0,13.0,2.6,13.4,13.0,10.69,3.58
2018,11,21,8,45,0.0,19.0,2.65,13.6,19.0,15.64,7.87
2018,11,21,9,0,0.0,25.0,2.7,13.8,25.0,20.61,12.13
2018,11,21,9,15,0.0,28.0,2.95,14.2,28.0,23.1,14.22
2018,11,21,9,30,0.0,31.0,3.2,14.6,31.0,25.59,16.3
2018,11,21,9,45,0.0,49.0,3.4,14.95,49.0,40.54,28.96
2018,11,21,10,0,0.0,67.0,3.6,15.3,67.0,55.54,41.56
2018,11,21,10,15,2.5,88.0,3.8,15.7,89.0,75.96,58.7
2018,11,21,10,30,5.0,109.0,4.0,16.1,111.0,97.86,76.9
2018,11,21,10,45,15.5,126.5,4.25,16.5,134.0,123.91,98.74
2018,11,21,11,0,26.0,144.0,4.5,16.9,157.0,161.29,129.67
2018,11,21,11,15,30.5,162.0,4.6,17.0,178.0,183.04,147.4
2018,11,21,11,30,35.0,180.0,4.7,17.1,199.0,204.43,164.75
2018,11,21,11,45,52.0,178.5,4.75,17.25,206.5,214.37,173.23
2018,11,21,12,0,69.0,177.0,4.8,17.4,214.0,223.34,180.88
2018,11,21,12,15,87.5,190.5,4.75,17.35,237.0,248.09,201.25
2018,11,21,12,30,106.0,204.0,4.7,17.3,260.0,284.52,230.74
2018,11,21,12,45,123.5,196.0,4.65,17.25,259.5,281.16,228.24
2018,11,21,13,0,141.0,188.0,4.6,17.2,259.0,276.28,224.45
2018,11,21,13,15,75.0,121.5,4.4,17.05,159.0,161.51,130.04
2018,11,21,13,30,9.0,55.0,4.2,16.9,59.0,52.18,38.44
2018,11,21,13,45,4.5,59.0,4.0,16.8,61.0,51.12,37.59
2018,11,21,14,0,0.0,63.0,3.8,16.7,63.0,52.2,38.56
2018,11,21,14,15,18.5,69.0,3.6,16.55,76.0,66.27,50.32
2018,11,21,14,30,37.0,75.0,3.4,16.4,89.0,76.32,58.32
2018,11,21,14,45,46.5,77.5,3.2,16.25,93.0,78.5,59.59
2018,11,21,15,0,56.0,80.0,3.0,16.1,97.0,79.23,59.48
2018,11,21,15,15,67.0,83.5,3.0,16.1,101.0,80.48,59.7
2018,11,21,15,30,78.0,87.0,3.0,16.1,105.0,77.09,56.46
2018,11,21,15,45,54.5,69.5,2.6,15.55,80.5,55.75,40.42
2018,11,21,16,0,31.0,52.0,2.2,15.0,56.0,40.64,29.71
2018,11,21,16,15,16.5,35.0,2.0,14.45,37.0,27.86,17.48
2018,11,21,16,30,2.0,18.0,1.8,13.9,18.0,14.78,0.0
2018,11,21,16,45,1.0,9.0,1.6,13.35,9.0,7.68,0.0
2018,11,21,17,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,22,6,45,32.0,3.0,1.4,9.35,3.5,0.0,0.0
2018,11,22,7,0,64.0,6.0,1.4,9.4,7.0,48.24,0.0
2018,11,22,7,15,216.5,17.5,1.65,10.15,35.0,205.09,0.0
2018,11,22,7,30,369.0,29.0,1.9,10.9,63.0,362.34,276.32
2018,11,22,7,45,472.5,36.0,2.1,11.65,104.0,463.74,377.58
2018,11,22,8,0,576.0,43.0,2.3,12.4,145.0,562.12,460.58
2018,11,22,8,15,431.0,35.5,2.45,12.8,123.0,448.56,374.27
2018,11,22,8,30,286.0,28.0,2.6,13.2,101.0,314.42,266.43
2018,11,22,8,45,157.5,44.0,2.75,13.55,85.0,219.97,186.82
2018,11,22,9,0,29.0,60.0,2.9,13.9,69.0,81.17,65.16
2018,11,22,9,15,49.5,89.5,3.0,14.25,107.5,132.75,109.59
2018,11,22,9,30,70.0,119.0,3.1,14.6,146.0,185.82,154.23
2018,11,22,9,45,135.0,136.5,3.2,14.9,194.0,284.02,236.66
2018,11,22,10,0,200.0,154.0,3.3,15.2,242.0,384.37,318.25
2018,11,22,10,15,144.0,161.0,3.35,15.5,226.0,316.78,261.27
2018,11,22,10,30,88.0,168.0,3.4,15.8,210.0,269.37,220.52
2018,11,22,10,45,360.0,146.0,3.5,16.1,328.0,529.19,433.73
2018,11,22,11,0,632.0,124.0,3.6,16.4,446.0,749.59,601.68
2018,11,22,11,15,753.5,99.0,3.7,16.55,490.0,806.52,641.78
2018,11,22,11,30,875.0,74.0,3.8,16.7,534.0,852.37,674.56
2018,11,22,11,45,888.5,71.0,3.9,16.85,540.0,834.85,661.45
2018,11,22,12,0,902.0,68.0,4.0,17.0,546.0,813.44,646.04
2018,11,22,12,15,869.0,76.0,4.1,17.0,532.5,765.52,611.44
2018,11,22,12,30,836.0,84.0,4.2,17.0,519.0,722.68,580.45
2018,11,22,12,45,774.5,96.5,4.35,17.05,492.0,657.45,530.96
2018,11,22,13,0,713.0,109.0,4.5,17.1,465.0,596.52,482.84
2018,11,22,13,15,476.0,149.0,4.6,16.95,382.5,451.57,366.9
2018,11,22,13,30,239.0,189.0,4.7,16.8,300.0,322.4,261.52
2018,11,22,13,45,199.0,178.0,4.75,16.7,267.0,267.37,216.47
2018,11,22,14,0,159.0,167.0,4.8,16.6,234.0,225.81,181.88
2018,11,22,14,15,90.5,134.5,4.85,16.35,172.0,157.82,125.91
2018,11,22,14,30,22.0,102.0,4.9,16.1,110.0,94.78,74.2
2018,11,22,14,45,73.0,96.5,4.9,15.85,119.0,105.02,81.25
2018,11,22,15,0,124.0,91.0,4.9,15.6,128.0,105.13,78.77
2018,11,22,15,15,137.0,86.5,4.9,15.6,122.0,93.73,67.89
2018,11,22,15,30,150.0,82.0,4.9,15.6,116.0,80.5,56.54
2018,11,22,15,45,119.0,66.0,4.45,14.8,89.5,54.92,38.65
2018,11,22,16,0,88.0,50.0,4.0,14.0,63.0,38.92,28.29
2018,11,22,16,15,57.0,34.0,3.8,13.6,41.0,26.89,16.63
2018,11,22,16,30,26.0,18.0,3.6,13.2,19.0,14.65,0.0
2018,11,22,16,45,13.0,9.0,3.4,12.85,9.5,7.68,0.0
2018,11,22,17,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,23,6,45,8.0,2.0,1.35,12.25,2.0,0.0,0.0
2018,11,23,7,0,16.0,4.0,1.4,12.3,4.0,14.17,0.0
2018,11,23,7,15,8.0,11.5,1.55,12.55,11.5,15.4,0.0
2018,11,23,7,30,0.0,19.0,1.7,12.8,19.0,15.67,6.31
2018,11,23,7,45,0.0,32.0,1.85,13.05,32.0,26.62,16.58
2018,11,23,8,0,0.0,45.0,2.0,13.3,45.0,39.44,27.87
2018,11,23,8,15,0.5,58.0,2.15,13.5,58.0,52.34,39.17
2018,11,23,8,30,1.0,71.0,2.3,13.7,71.0,65.09,50.23
2018,11,23,8,45,3.5,76.0,2.45,13.85,77.0,70.24,54.79
2018,11,23,9,0,6.0,81.0,2.6,14.0,83.0,76.03,59.79
2018,11,23,9,15,3.5,84.0,2.8,14.25,85.0,75.5,59.1
2018,11,23,9,30,1.0,87.0,3.0,14.5,87.0,75.22,58.59
2018,11,23,9,45,0.5,78.5,3.15,14.7,78.5,65.83,50.48
2018,11,23,10,0,0.0,70.0,3.3,14.9,70.0,58.05,43.75
2018,11,23,10,15,0.5,76.5,3.5,15.15,76.5,63.95,48.64
2018,11,23,10,30,1.0,83.0,3.7,15.4,83.0,69.85,53.5
2018,11,23,10,45,0.5,83.0,3.9,15.6,83.0,69.39,52.97
2018,11,23,11,0,0.0,83.0,4.1,15.8,83.0,68.94,52.48
2018,11,23,11,15,0.5,92.0,4.25,15.9,92.5,77.24,59.38
2018,11,23,11,30,1.0,101.0,4.4,16.0,102.0,85.74,66.43
2018,11,23,11,45,0.5,82.5,4.55,16.1,83.0,68.95,52.35
2018,11,23,12,0,0.0,64.0,4.7,16.2,64.0,53.08,39.04
2018,11,23,12,15,0.0,54.5,4.65,16.15,54.5,45.16,32.42
2018,11,23,12,30,0.0,45.0,4.6,16.1,45.0,37.26,25.8
2018,11,23,12,45,0.0,48.0,4.55,16.1,48.0,39.75,27.92
2018,11,23,13,0,0.0,51.0,4.5,16.1,51.0,42.24,30.05
2018,11,23,13,15,0.0,46.5,4.55,16.1,46.5,38.49,26.92
2018,11,23,13,30,0.0,42.0,4.6,16.1,42.0,34.74,23.8
2018,11,23,13,45,8.5,64.5,4.6,16.1,68.0,57.71,43.3
2018,11,23,14,0,17.0,87.0,4.6,16.1,94.0,82.81,64.42
2018,11,23,14,15,8.5,74.0,4.55,16.0,77.5,64.71,49.22
2018,11,23,14,30,0.0,61.0,4.5,15.9,61.0,50.52,37.41
2018,11,23,14,45,0.0,42.5,4.45,15.85,42.5,35.12,24.36
2018,11,23,15,0,0.0,24.0,4.4,15.8,24.0,19.77,11.28
2018,11,23,15,15,0.0,19.5,4.4,15.8,19.5,16.05,8.08
2018,11,23,15,30,0.0,15.0,4.4,15.8,15.0,12.33,4.86
2018,11,23,15,45,0.0,11.5,4.2,15.4,11.5,9.45,2.34
2018,11,23,16,0,0.0,8.0,4.0,15.0,8.0,6.56,0.05
2018,11,23,16,15,1.5,6.0,3.9,14.9,6.0,4.92,0.0
2018,11,23,16,30,3.0,4.0,3.8,14.8,4.0,3.37,0.0
2018,11,23,16,45,1.5,2.0,3.75,14.65,2.0,1.71,0.0
2018,11,23,17,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,24,6,45,27.5,3.0,1.85,12.3,3.0,0.0,0.0
2018,11,24,7,0,55.0,6.0,1.9,12.3,6.0,42.01,0.0
2018,11,24,7,15,216.0,16.5,2.15,12.7,33.0,166.98,0.0
2018,11,24,7,30,377.0,27.0,2.4,13.1,60.0,364.75,266.32
2018,11,24,7,45,472.0,33.5,2.65,13.55,98.5,458.62,370.47
2018,11,24,8,0,567.0,40.0,2.9,14.0,137.0,549.46,449.12
2018,11,24,8,15,526.0,45.0,2.95,14.2,154.0,544.02,448.71
2018,11,24,8,30,485.0,50.0,3.0,14.4,171.0,526.48,436.97
2018,11,24,8,45,325.5,64.5,3.0,14.65,151.5,402.53,338.03
2018,11,24,9,0,166.0,79.0,3.0,14.9,132.0,259.6,218.42
2018,11,24,9,15,85.0,89.0,3.0,15.2,116.5,180.63,150.29
2018,11,24,9,30,4.0,99.0,3.0,15.5,101.0,90.54,71.31
2018,11,24,9,45,21.5,120.5,2.95,15.75,130.0,140.41,113.66
2018,11,24,10,0,39.0,142.0,2.9,16.0,159.0,180.38,146.98
2018,11,24,10,15,63.5,160.5,2.9,16.35,190.0,222.93,182.15
2018,11,24,10,30,88.0,179.0,2.9,16.7,221.0,264.87,216.23
2018,11,24,10,45,92.0,189.5,2.85,17.0,234.5,277.31,225.54
2018,11,24,11,0,96.0,200.0,2.8,17.3,248.0,289.25,234.5
2018,11,24,11,15,222.5,198.5,2.75,17.5,313.0,430.46,348.47
2018,11,24,11,30,349.0,197.0,2.7,17.7,378.0,528.23,425.03
2018,11,24,11,45,528.0,153.0,2.65,17.9,428.5,632.7,505.86
2018,11,24,12,0,707.0,109.0,2.6,18.1,479.0,715.86,567.06
2018,11,24,12,15,534.5,147.0,2.55,18.15,425.0,589.79,470.62
2018,11,24,12,30,362.0,185.0,2.5,18.2,371.0,465.55,373.42
2018,11,24,12,45,576.5,135.0,2.5,18.25,423.5,564.38,451.64
2018,11,24,13,0,791.0,85.0,2.5,18.3,476.0,619.23,493.33
2018,11,24,13,15,766.5,88.5,2.45,18.2,455.0,569.0,452.95
2018,11,24,13,30,742.0,92.0,2.4,18.1,434.0,519.76,413.18
2018,11,24,13,45,645.5,104.0,2.4,18.05,389.0,442.22,350.85
2018,11,24,14,0,549.0,116.0,2.4,18.0,344.0,372.0,293.55
2018,11,24,14,15,656.5,89.5,2.3,17.8,341.0,354.52,275.04
2018,11,24,14,30,764.0,63.0,2.2,17.6,338.0,324.68,244.01
2018,11,24,14,45,678.0,66.0,2.15,17.4,290.5,254.98,184.42
2018,11,24,15,0,592.0,69.0,2.1,17.2,243.0,195.26,133.99
2018,11,24,15,15,578.5,60.5,2.1,17.2,210.0,145.99,91.22
2018,11,24,15,30,565.0,52.0,2.1,17.2,177.0,98.16,54.02
2018,11,24,15,45,525.5,45.0,1.6,16.0,141.5,52.37,28.51
2018,11,24,16,0,486.0,38.0,1.1,14.8,106.0,31.21,21.49
2018,11,24,16,15,362.0,30.0,1.1,14.15,70.5,24.84,14.72
2018,11,24,16,30,238.0,22.0,1.1,13.5,35.0,18.55,0.0
2018,11,24,16,45,119.0,11.0,1.1,12.8,17.5,9.39,0.0
2018,11,24,17,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,25,6,45,27.5,3.0,0.95,8.8,3.0,0.0,0.0
2018,11,25,7,0,55.0,6.0,1.0,8.7,6.0,5.12,0.0
2018,11,25,7,15,211.5,17.0,1.05,9.2,32.5,163.87,0.0
2018,11,25,7,30,368.0,28.0,1.1,9.7,59.0,356.05,254.59
2018,11,25,7,45,468.0,35.0,1.2,10.15,98.0,456.86,368.34
2018,11,25,8,0,568.0,42.0,1.3,10.6,137.0,560.6,456.07
2018,11,25,8,15,604.0,48.0,1.35,11.15,174.5,613.43,499.61
2018,11,25,8,30,640.0,54.0,1.4,11.7,212.0,666.07,540.75
2018,11,25,8,45,671.0,58.5,1.45,12.2,249.0,704.73,569.55
2018,11,25,9,0,702.0,63.0,1.5,12.7,286.0,749.12,601.33
2018,11,25,9,15,742.0,65.5,1.6,13.3,325.0,797.16,634.88
2018,11,25,9,30,782.0,68.0,1.7,13.9,364.0,842.91,665.87
2018,11,25,9,45,814.5,66.5,1.85,14.55,397.0,873.58,686.06
2018,11,25,10,0,847.0,65.0,2.0,15.2,430.0,890.82,696.72
2018,11,25,10,15,858.0,66.5,2.0,15.55,454.0,898.8,700.18
2018,11,25,10,30,869.0,68.0,2.0,15.9,478.0,903.22,701.32
2018,11,25,10,45,876.0,69.5,2.05,16.25,495.5,900.32,698.07
2018,11,25,11,0,883.0,71.0,2.1,16.6,513.0,893.74,692.48
2018,11,25,11,15,887.0,71.5,2.1,16.9,522.5,879.55,681.4
2018,11,25,11,30,891.0,72.0,2.1,17.2,532.0,861.81,668.08
2018,11,25,11,45,891.0,72.5,2.15,17.45,534.5,837.24,650.69
2018,11,25,12,0,891.0,73.0,2.2,17.7,537.0,809.44,631.09
2018,11,25,12,15,891.5,72.0,2.15,17.85,532.5,777.11,607.73
2018,11,25,12,30,892.0,71.0,2.1,18.0,528.0,741.81,582.27
2018,11,25,12,45,890.0,69.0,2.1,18.1,515.5,700.78,553.03
2018,11,25,13,0,888.0,67.0,2.1,18.2,503.0,657.29,519.78
2018,11,25,13,15,879.5,66.0,2.05,18.2,483.5,608.73,481.6
2018,11,25,13,30,871.0,65.0,2.0,18.2,464.0,558.65,441.32
2018,11,25,13,45,857.5,63.5,1.9,18.2,437.5,504.24,396.42
2018,11,25,14,0,844.0,62.0,1.8,18.2,411.0,449.32,349.89
2018,11,25,14,15,825.5,59.5,1.75,18.05,378.5,391.85,300.43
2018,11,25,14,30,807.0,57.0,1.7,17.9,346.0,333.64,249.07
2018,11,25,14,45,780.5,54.5,1.65,17.8,309.5,274.15,195.95
2018,11,25,15,0,754.0,52.0,1.6,17.7,273.0,216.79,144.7
2018,11,25,15,15,645.5,54.5,1.6,17.7,224.0,153.69,94.3
2018,11,25,15,30,537.0,57.0,1.6,17.7,175.0,100.56,56.87
2018,11,25,15,45,379.0,52.0,1.2,16.55,126.5,54.31,32.54
2018,11,25,16,0,221.0,47.0,0.8,15.4,78.0,35.78,25.36
2018,11,25,16,15,159.0,33.0,0.8,15.05,51.0,25.38,14.99
2018,11,25,16,30,97.0,19.0,0.8,14.7,24.0,14.76,0.0
2018,11,25,16,45,48.5,9.5,0.8,14.35,12.0,8.11,0.0
2018,11,25,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,26,6,45,14.0,2.0,1.2,7.0,2.0,0.0,0.0
2018,11,26,7,0,28.0,4.0,1.2,7.0,4.0,3.41,0.0
2018,11,26,7,15,62.0,16.5,1.3,7.75,20.5,57.76,0.0
2018,11,26,7,30,96.0,29.0,1.4,8.5,37.0,136.2,93.41
2018,11,26,7,45,140.5,44.0,1.5,9.25,63.0,194.63,159.27
2018,11,26,8,0,185.0,59.0,1.6,10.0,89.0,251.96,211.28
2018,11,26,8,15,220.0,73.5,1.55,10.5,119.5,302.49,255.41
2018,11,26,8,30,255.0,88.0,1.5,11.0,150.0,354.13,298.89
2018,11,26,8,45,230.5,105.5,1.5,11.5,169.0,358.39,301.31
2018,11,26,9,0,206.0,123.0,1.5,12.0,188.0,360.34,301.5
2018,11,26,9,15,190.5,139.5,1.55,12.65,205.0,347.97,290.37
2018,11,26,9,30,175.0,156.0,1.6,13.3,222.0,352.99,292.79
2018,11,26,9,45,279.0,156.0,1.65,14.0,271.0,465.03,382.61
2018,11,26,10,0,383.0,156.0,1.7,14.7,320.0,578.97,469.55
2018,11,26,10,15,437.0,155.0,1.65,15.15,352.0,623.79,501.4
2018,11,26,10,30,491.0,154.0,1.6,15.6,384.0,666.19,531.3
2018,11,26,10,45,466.0,166.0,1.55,16.05,390.5,648.99,515.51
2018,11,26,11,0,441.0,178.0,1.5,16.5,397.0,629.95,499.06
2018,11,26,11,15,376.5,196.0,1.5,16.85,385.5,562.98,447.43
2018,11,26,11,30,312.0,214.0,1.5,17.2,374.0,516.77,410.73
2018,11,26,11,45,267.5,215.5,1.45,17.5,353.5,469.31,373.36
2018,11,26,12,0,223.0,217.0,1.4,17.8,333.0,407.2,324.84
2018,11,26,12,15,211.5,212.0,1.45,18.05,321.0,382.24,305.46
2018,11,26,12,30,200.0,207.0,1.5,18.3,309.0,357.67,286.0
2018,11,26,12,45,409.5,167.5,1.5,18.55,369.5,476.48,379.72
2018,11,26,13,0,619.0,128.0,1.5,18.8,430.0,555.86,439.32
2018,11,26,13,15,541.5,139.5,1.45,18.7,396.0,482.1,381.33
2018,11,26,13,30,464.0,151.0,1.4,18.6,362.0,420.44,332.76
2018,11,26,13,45,595.5,114.5,1.4,18.5,369.5,428.16,337.31
2018,11,26,14,0,727.0,78.0,1.4,18.4,377.0,415.33,323.63
2018,11,26,14,15,577.5,96.0,1.2,17.9,321.5,330.76,255.19
2018,11,26,14,30,428.0,114.0,1.0,17.4,266.0,256.2,195.41
2018,11,26,14,45,431.5,98.5,0.85,16.95,238.0,214.27,158.48
2018,11,26,15,0,435.0,83.0,0.7,16.5,210.0,171.85,120.67
2018,11,26,15,15,417.5,74.5,0.7,16.5,181.5,131.74,86.4
2018,11,26,15,30,400.0,66.0,0.7,16.5,153.0,93.58,56.71
2018,11,26,15,45,374.5,53.5,0.75,15.75,121.0,56.04,33.94
2018,11,26,16,0,349.0,41.0,0.8,15.0,89.0,33.34,23.27
2018,11,26,16,15,280.0,31.0,0.85,14.7,60.5,25.59,15.08
2018,11,26,16,30,211.0,21.0,0.9,14.4,32.0,17.65,0.0
2018,11,26,16,45,105.5,10.5,0.9,14.1,16.0,8.96,0.0
2018,11,26,17,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,27,6,45,9.5,1.5,1.1,8.65,1.5,0.0,0.0
2018,11,27,7,0,19.0,3.0,1.1,8.7,3.0,0.0,0.0
2018,11,27,7,15,9.5,8.5,1.05,9.05,8.5,13.93,0.0
2018,11,27,7,30,0.0,14.0,1.0,9.4,14.0,11.53,2.26
2018,11,27,7,45,0.0,21.0,0.95,9.8,21.0,17.31,8.84
2018,11,27,8,0,0.0,28.0,0.9,10.2,28.0,23.1,14.18
2018,11,27,8,15,0.0,33.5,1.05,10.65,33.5,27.65,18.3
2018,11,27,8,30,0.0,39.0,1.2,11.1,39.0,32.21,22.35
2018,11,27,8,45,0.0,39.5,1.3,11.6,39.5,32.62,22.71
2018,11,27,9,0,0.0,40.0,1.4,12.1,40.0,33.04,23.03
2018,11,27,9,15,0.0,44.5,1.45,12.4,44.5,36.78,26.21
2018,11,27,9,30,0.0,49.0,1.5,12.7,49.0,40.53,29.36
2018,11,27,9,45,0.0,56.5,1.55,13.05,56.5,46.78,34.61
2018,11,27,10,0,0.0,64.0,1.6,13.4,64.0,53.03,39.83
2018,11,27,10,15,0.0,70.0,1.7,13.6,70.0,58.05,43.98
2018,11,27,10,30,0.0,76.0,1.8,13.8,76.0,63.07,48.12
2018,11,27,10,45,0.0,85.5,1.85,14.0,85.5,71.15,54.82
2018,11,27,11,0,0.0,95.0,1.9,14.2,95.0,79.75,61.94
2018,11,27,11,15,0.0,68.5,2.0,14.3,68.5,56.82,42.58
2018,11,27,11,30,0.0,42.0,2.1,14.4,42.0,34.76,23.92
2018,11,27,11,45,0.0,39.0,2.2,14.45,39.0,32.27,21.8
2018,11,27,12,0,0.0,36.0,2.3,14.5,36.0,29.78,19.69
2018,11,27,12,15,1.0,73.5,2.4,14.6,74.0,61.77,46.74
2018,11,27,12,30,2.0,111.0,2.5,14.7,112.0,95.18,74.74
2018,11,27,12,45,32.5,147.5,2.6,14.75,163.5,157.69,127.41
2018,11,27,13,0,63.0,184.0,2.7,14.8,215.0,211.94,172.31
2018,11,27,13,15,31.5,133.5,2.75,14.85,149.0,138.91,111.61
2018,11,27,13,30,0.0,83.0,2.8,14.9,83.0,68.97,52.85
2018,11,27,13,45,0.5,76.5,2.8,14.95,76.5,63.73,48.56
2018,11,27,14,0,1.0,70.0,2.8,15.0,70.0,58.49,44.2
2018,11,27,14,15,0.5,63.5,2.5,14.85,63.5,52.81,39.48
2018,11,27,14,30,0.0,57.0,2.2,14.7,57.0,47.19,34.79
2018,11,27,14,45,0.0,54.0,1.9,14.5,54.0,44.69,32.73
2018,11,27,15,0,0.0,51.0,1.6,14.3,51.0,42.19,30.63
2018,11,27,15,15,0.0,32.0,1.6,14.3,32.0,26.4,17.05
2018,11,27,15,30,0.0,13.0,1.6,14.3,13.0,10.68,3.51
2018,11,27,15,45,0.0,10.5,1.35,13.85,10.5,8.62,1.69
2018,11,27,16,0,0.0,8.0,1.1,13.4,8.0,6.56,0.08
2018,11,27,16,15,3.0,5.5,1.0,13.2,5.5,4.63,0.0
2018,11,27,16,30,6.0,3.0,0.9,13.0,3.0,2.66,0.0
2018,11,27,16,45,3.0,1.5,0.85,12.85,1.5,1.28,0.0
2018,11,27,17,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,28,6,45,6.0,1.0,0.5,12.25,1.0,0.0,0.0
2018,11,28,7,0,12.0,2.0,0.5,12.3,2.0,0.0,0.0
2018,11,28,7,15,6.0,6.5,0.55,12.6,6.5,9.75,0.0
2018,11,28,7,30,0.0,11.0,0.6,12.9,11.0,9.04,0.17
2018,11,28,7,45,0.0,17.0,0.7,13.15,17.0,13.99,5.89
2018,11,28,8,0,0.0,23.0,0.8,13.4,23.0,18.95,10.42
2018,11,28,8,15,22.0,39.0,0.85,13.7,44.0,53.81,41.24
2018,11,28,8,30,44.0,55.0,0.9,14.0,65.0,104.43,85.2
2018,11,28,8,45,28.5,55.0,1.0,14.25,62.0,76.15,60.76
2018,11,28,9,0,13.0,55.0,1.1,14.5,59.0,61.55,47.72
2018,11,28,9,15,84.0,97.5,1.1,14.75,128.0,191.63,159.37
